Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,9.73,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,19.49,10.03
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,35.57,25.08
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,52.02,40.03
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,69.48,55.76
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,86.92,71.28
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,103.27,85.64
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,119.68,99.86
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,198.35,168.87
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,285.43,243.65
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,228.68,193.76
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,169.82,141.68
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,354.93,302.37
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,542.28,457.29
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,531.77,445.96
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,518.15,433.01
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,459.52,383.83
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,398.22,332.05
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,328.0,273.25
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,244.92,202.99
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,229.62,189.93
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,214.47,176.88
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,230.34,190.46
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,246.26,204.01
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,278.49,231.35
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,297.64,247.83
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,264.73,220.45
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,232.58,193.66
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,146.58,121.19
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,75.45,60.05
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,68.4,54.24
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,61.39,48.35
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,53.92,41.9
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,46.46,35.39
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,38.54,28.45
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,30.63,21.4
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,22.72,14.23
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,14.83,7.02
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,8.33,0.27
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.7,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.4,0.29
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,12.5,5.18
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,17.61,9.87
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,23.65,15.34
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,29.69,20.77
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,35.28,25.72
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,40.87,30.63
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,70.37,56.41
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,101.81,83.43
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,58.14,45.4
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,16.71,9.1
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,83.52,67.19
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,155.77,127.95
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,201.29,165.77
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,248.01,204.03
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,218.54,179.16
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,189.28,154.72
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,129.42,105.05
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,72.66,57.08
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,98.43,78.99
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,125.22,101.38
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,164.8,134.56
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,205.5,168.2
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,194.99,159.18
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,184.62,150.54
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,143.72,116.76
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,103.89,83.53
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,75.42,59.59
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,48.34,36.48
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,43.67,32.65
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,39.01,28.74
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,34.35,24.72
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,29.69,20.65
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,24.58,16.16
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,19.46,11.6
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,14.36,6.95
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,9.26,2.29
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,5.55,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.91,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,64.9,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,150.64,104.81
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,216.25,169.2
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,292.51,238.21
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,357.34,297.07
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,427.24,358.41
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,402.85,339.71
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,355.91,300.42
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,366.34,307.67
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,371.97,310.06
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,326.11,270.26
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,273.22,224.29
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,304.46,249.34
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,336.47,274.42
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,438.95,357.8
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,546.13,442.22
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,540.61,435.39
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,519.65,417.74
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,555.06,445.17
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,575.97,461.41
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,576.3,460.77
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,575.45,459.45
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,753.63,600.14
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,893.86,700.79
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,873.19,685.89
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,849.29,670.16
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,824.88,653.74
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,791.06,630.43
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,750.33,601.91
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,707.57,571.59
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,657.89,535.22
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,607.34,495.85
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,550.42,449.87
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,493.79,402.84
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,427.35,348.51
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,363.9,294.35
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,291.33,230.52
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,225.32,170.33
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,145.44,91.45
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,63.12,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,77.22,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,181.76,127.26
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,251.26,198.42
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,330.61,271.95
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,397.74,333.52
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,469.09,396.18
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,530.72,449.25
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,589.48,498.12
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,643.77,540.87
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,697.57,580.51
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,744.76,613.67
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,790.16,644.83
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,828.55,670.55
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,864.27,694.03
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,893.14,713.27
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,918.74,730.14
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,937.55,740.82
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,952.63,748.96
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,961.33,754.1
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,966.21,756.78
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,964.29,754.02
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,958.55,748.84
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,946.49,740.83
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,930.74,730.44
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,907.83,713.8
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,881.58,694.96
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,849.34,674.38
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,814.3,651.62
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,772.2,622.23
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,728.16,591.08
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,682.15,558.17
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,629.88,518.07
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,570.14,469.79
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,510.96,420.58
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,443.34,364.24
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,378.69,308.15
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,303.17,241.65
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,234.72,179.16
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,150.44,97.39
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,69.1,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,63.03,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,146.64,102.94
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,212.76,168.68
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,289.7,239.21
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,353.69,298.19
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,422.65,359.6
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,482.69,412.22
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,541.93,462.51
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,522.63,444.87
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,482.43,409.57
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,610.52,515.58
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,741.36,616.85
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,779.6,642.17
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,815.61,666.21
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,843.81,684.58
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,869.12,700.79
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,885.45,710.47
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,905.9,723.27
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,914.79,727.79
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,920.13,730.03
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,918.18,727.26
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,912.66,722.22
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,900.82,714.18
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,885.56,703.89
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,739.85,596.96
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,570.0,463.31
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,522.47,427.14
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,475.98,390.53
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,501.08,413.39
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,530.83,438.69
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,486.7,402.98
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,443.43,367.88
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,393.0,326.58
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,344.16,285.76
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,292.39,242.15
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,243.15,199.46
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,179.63,144.2
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,129.2,99.33
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,72.88,47.79
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.3,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,47.47,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,108.97,75.59
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,168.39,132.21
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,238.6,195.29
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,297.38,248.35
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,361.22,304.37
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,421.82,356.63
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,483.64,408.43
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,535.61,450.23
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,588.1,491.26
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,357.83,302.6
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,78.23,61.53
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,107.81,86.67
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,138.03,111.68
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,160.45,130.23
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,183.2,148.94
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,121.43,97.2
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,63.32,48.19
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,63.79,48.61
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,64.26,48.99
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,87.2,68.3
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,111.22,88.39
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,117.7,93.81
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,124.27,99.34
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,98.01,77.34
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,72.64,56.03
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,64.23,49.05
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,55.82,42.02
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,62.34,47.66
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,68.87,53.32
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,62.8,48.37
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,56.72,43.38
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,49.72,37.45
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,42.73,31.46
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,35.28,25.07
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,27.83,18.58
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,20.86,12.38
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,13.89,6.15
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,8.33,0.83
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.86,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.43,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,64.92,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,152.29,104.31
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,219.05,169.88
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,296.79,239.79
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,361.45,298.26
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,428.68,357.21
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,304.91,256.5
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,116.27,94.31
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,203.92,169.6
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,301.22,250.5
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,525.02,435.29
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,754.71,609.25
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,788.44,628.58
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,825.78,651.85
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,855.9,671.57
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,883.04,689.18
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,902.88,700.73
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,919.36,709.99
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,929.57,715.25
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,936.13,718.16
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,937.03,717.72
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,934.2,714.93
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,924.0,708.25
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,910.19,699.28
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,890.35,684.93
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,867.11,668.37
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,835.75,648.07
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,801.59,625.72
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,761.21,597.83
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,718.73,568.19
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,669.99,532.89
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,624.73,498.35
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,567.19,453.13
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,510.04,406.93
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,444.64,354.98
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,381.91,302.85
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,308.36,240.34
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,241.44,181.16
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,159.66,106.28
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,86.32,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,32.26,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,48.13,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,111.98,76.15
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,163.98,126.73
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,223.31,179.86
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,274.91,225.99
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,329.88,273.55
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,381.15,317.3
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,435.04,362.07
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,541.4,447.66
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,650.24,532.58
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,696.82,566.0
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,742.06,597.99
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,782.52,626.06
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,820.97,652.41
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,850.83,671.59
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,870.73,683.57
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,892.57,697.02
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,903.66,702.86
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,620.99,494.02
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,290.91,229.55
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,236.07,186.41
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,195.91,153.83
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,294.09,233.33
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,382.61,303.17
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,341.67,270.62
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,301.53,238.93
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,545.79,437.03
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,734.25,578.86
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,615.99,488.87
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,487.89,389.67
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,432.07,346.94
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,378.72,304.96
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,339.16,273.11
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,300.61,241.39
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,338.49,271.34
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,354.34,280.51
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,284.87,221.29
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,221.76,166.14
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,143.03,96.4
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,71.17,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,25.83,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,66.84,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,157.42,108.77
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,225.01,176.79
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,303.67,249.58
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,367.45,309.51
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,439.17,374.61
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,500.68,430.06
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,563.92,485.42
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,620.6,533.08
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,677.27,579.27
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,724.84,616.37
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,770.89,651.84
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,804.54,675.92
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,841.54,702.45
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,871.78,724.65
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,898.98,744.48
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,918.89,757.31
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,935.33,767.56
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,833.52,688.67
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,705.6,584.46
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,694.98,575.94
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,682.44,565.58
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,581.12,482.4
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,480.7,398.79
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,700.93,585.44
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,874.51,722.25
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,579.74,487.67
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,263.69,218.23
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,200.69,165.8
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,151.48,124.01
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,224.24,188.36
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,293.14,248.34
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,261.23,221.52
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,229.89,194.84
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,196.74,165.99
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,164.28,137.14
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,128.24,104.67
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,93.83,73.3
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,56.08,38.77
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,16.14,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,8.1,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,68.47,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,161.59,113.34
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,230.21,182.97
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,309.82,256.83
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,374.52,317.37
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,447.3,382.86
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,509.92,437.55
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,574.2,491.55
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,630.34,537.08
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,686.26,580.81
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,734.92,615.34
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,782.05,647.83
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,816.13,670.06
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,853.52,694.47
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,883.1,713.56
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,909.58,730.21
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,928.77,740.65
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,944.39,748.56
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,954.13,753.73
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,960.17,756.44
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,960.08,753.66
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,956.24,748.48
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,944.55,739.39
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,929.26,728.03
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,906.88,711.32
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,881.25,692.55
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,849.49,671.45
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,821.16,652.76
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,780.1,624.7
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,736.96,594.9
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,633.51,518.95
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,534.07,442.22
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,480.17,400.28
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,427.71,357.66
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,371.31,310.0
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,317.05,262.59
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,253.42,206.32
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,195.48,153.72
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,110.11,79.56
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,28.75,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,12.87,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,31.62,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,72.5,50.06
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,111.38,88.27
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,153.47,126.93
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,193.58,163.14
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,235.45,199.89
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,273.61,232.79
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,313.11,265.92
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,345.25,291.31
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,366.34,307.15
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,420.35,349.93
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,465.98,385.04
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,530.72,435.52
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,611.21,496.21
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,634.26,511.78
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,655.65,526.49
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,578.7,464.69
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,496.51,398.7
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,501.7,403.11
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,506.19,406.31
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,483.87,388.09
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,461.04,369.65
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,495.15,397.65
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,541.2,433.74
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,505.83,406.21
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,483.62,389.01
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,426.36,344.17
