Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,72.51,30.15
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,163.29,116.42
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,229.59,175.53
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,306.23,242.46
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,373.6,301.25
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,446.37,362.66
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,302.31,248.73
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,97.8,76.67
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,109.92,86.45
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,122.1,95.88
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,203.27,162.15
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,282.34,225.14
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,298.56,237.1
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,314.83,249.19
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,447.46,355.67
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,586.3,463.94
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,782.92,618.0
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,957.18,743.35
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,968.95,751.22
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,977.02,757.53
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,977.63,757.78
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,974.49,755.48
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,965.66,750.22
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,953.18,742.47
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,932.08,728.57
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,914.96,717.64
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,885.11,696.8
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,852.34,673.85
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,810.98,644.44
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,767.61,613.35
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,719.35,577.47
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,669.85,540.28
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,610.94,493.65
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,555.17,448.57
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,490.33,395.88
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,427.72,343.68
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,355.18,282.46
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,288.51,224.85
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,213.37,160.38
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,148.58,104.02
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,67.18,28.04
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,80.9,36.83
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,185.83,134.1
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,253.1,196.14
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,332.89,267.89
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,401.67,329.36
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,474.87,392.46
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,539.49,447.59
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,605.52,502.25
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,663.86,548.57
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,717.0,588.52
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,767.63,625.6
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,816.58,660.9
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,858.71,689.36
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,898.18,715.5
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,932.0,738.67
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,962.59,759.42
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,984.92,773.04
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,1003.48,784.02
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,1016.4,791.96
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,1025.38,797.24
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,1026.98,796.29
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,1024.55,792.73
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,1015.21,785.7
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,1001.94,776.12
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,981.98,762.38
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,958.35,746.2
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,928.62,725.08
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,895.67,701.75
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,855.3,673.42
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,812.39,643.16
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,763.9,608.35
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,718.48,576.15
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,660.11,531.76
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,601.41,485.22
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,535.47,433.91
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,471.03,381.78
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,397.78,320.14
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,329.04,260.12
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,251.95,192.63
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,183.11,130.92
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,80.51,38.31
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,81.92,40.8
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,187.25,138.93
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,256.18,204.04
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,332.96,275.38
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,403.22,340.4
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,478.48,407.81
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,543.22,464.05
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,609.32,519.36
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,555.91,472.37
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,461.67,390.54
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,645.36,543.89
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,823.49,681.58
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,866.94,711.06
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,907.83,738.98
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,940.73,761.78
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,970.27,782.05
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,992.36,795.74
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,1010.61,806.7
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,1022.82,814.14
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,1031.0,818.83
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,1032.44,818.14
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,1029.79,814.77
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,1020.87,808.25
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,1007.96,799.08
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,987.66,783.28
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,963.7,765.07
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,933.61,744.01
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,900.24,720.6
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,859.94,692.37
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,817.12,662.08
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,768.68,627.89
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,718.51,591.92
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,665.78,551.32
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,607.78,504.35
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,542.3,450.8
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,478.12,396.88
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,406.31,334.23
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,338.55,273.06
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,259.96,202.81
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,190.5,139.09
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,108.88,57.96
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,37.17,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,44.15,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,115.14,61.7
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,199.97,147.61
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,269.88,212.51
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,348.64,283.2
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,417.4,343.97
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,489.99,405.21
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,554.44,458.25
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,616.19,507.29
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,674.51,552.24
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,732.19,593.72
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,783.24,628.91
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,832.45,662.29
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,874.91,690.43
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,914.61,716.43
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,947.72,737.92
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,977.45,757.06
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,997.62,768.91
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,1013.67,778.14
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,1026.74,785.71
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,1035.84,790.74
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,1038.69,790.99
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,1037.46,788.76
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,1028.55,781.75
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,1015.65,772.3
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,996.62,759.63
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,973.77,744.57
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,943.64,724.69
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,910.21,702.63
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,867.55,674.13
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,822.69,643.96
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,773.0,610.09
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,726.42,578.05
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,668.44,535.51
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,610.0,490.58
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,544.17,440.28
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,479.73,389.0
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,406.44,328.25
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,337.39,268.57
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,261.13,202.38
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,192.33,140.65
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,109.21,61.38
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,36.93,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,34.43,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,105.57,59.34
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,187.87,139.79
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,256.11,203.31
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,333.78,273.97
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,398.01,331.76
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,468.14,392.08
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,531.86,445.95
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,597.0,499.16
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,653.65,544.01
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,709.62,587.23
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,760.05,622.71
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,808.87,656.3
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,850.72,684.45
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,883.38,705.57
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,915.9,727.46
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,945.3,746.99
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,967.44,759.85
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,985.97,770.44
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,998.59,778.42
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,1007.43,783.92
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,1009.13,784.61
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,1006.95,782.83
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,997.92,776.45
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,985.1,767.65
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,910.57,715.53
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,833.18,660.93
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,865.7,685.79
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,886.18,701.18
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,842.14,670.05
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,796.24,637.81
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,747.16,603.56
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,696.68,567.76
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,637.32,521.83
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,580.81,476.9
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,515.6,424.58
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,452.37,372.2
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,379.1,309.62
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,311.17,249.89
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,234.78,183.49
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,168.13,124.26
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,84.28,49.78
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.34,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,38.56,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,110.19,63.98
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,191.72,143.08
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,259.71,206.8
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,335.27,276.52
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,403.02,338.72
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,474.74,402.34
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,539.62,458.82
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,605.94,514.76
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,665.09,563.45
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,724.0,609.61
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,769.87,644.3
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,818.8,681.05
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,861.53,711.29
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,901.72,739.24
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,935.63,763.4
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,966.32,785.04
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,990.34,800.38
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,1010.73,813.04
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,1023.86,821.44
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,1033.01,827.04
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,1035.08,827.86
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,1033.09,825.91
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,1024.23,818.84
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,1011.4,809.05
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,992.83,793.72
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,970.52,775.87
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,940.38,755.34
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,906.94,732.37
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,865.42,701.92
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,821.6,669.68
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,773.26,634.56
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,727.94,601.46
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,669.96,556.25
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,611.46,508.48
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,546.29,453.81
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,482.37,399.26
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,411.08,337.35
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,343.59,276.78
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,265.77,207.58
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,199.05,146.61
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,118.88,71.84
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,45.76,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,33.06,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,103.74,63.04
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,183.31,138.23
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,251.58,201.22
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,329.43,271.58
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,399.57,334.2
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,473.27,397.68
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,537.51,452.12
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,603.2,505.95
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,662.84,552.6
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,722.47,596.94
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,773.74,633.92
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,817.69,664.97
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,859.94,693.56
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,899.7,720.02
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,932.96,742.21
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,963.0,762.06
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,984.88,776.06
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,1002.99,787.5
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,1015.9,796.11
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,1024.93,802.15
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,1026.87,801.81
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,1024.84,798.89
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,1016.13,792.21
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,1003.53,782.98
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,985.03,768.68
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,962.83,751.98
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,932.69,730.46
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,899.35,706.76
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,859.99,678.75
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,818.04,648.83
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,774.29,616.98
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,723.21,579.49
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,665.32,535.64
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,606.98,489.42
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,542.03,439.78
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,478.41,389.12
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,406.79,329.47
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,341.12,272.41
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,264.28,205.22
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,196.4,144.25
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,117.01,72.09
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,43.8,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.06,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,102.84,63.31
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,205.85,152.99
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,274.65,217.87
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,351.81,289.3
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,419.89,351.51
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,491.67,414.73
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,552.65,467.34
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,617.51,521.2
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,578.64,486.49
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,504.78,422.2
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,575.33,479.45
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,650.18,538.53
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,655.1,538.62
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,653.51,533.72
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,820.33,666.92
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,976.82,782.32
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,998.94,795.94
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,1017.07,807.46
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,1030.34,816.5
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,1039.6,822.83
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,1042.91,823.82
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,1042.11,822.06
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,1033.65,815.91
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,1021.14,807.06
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,1002.88,794.54
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,980.71,779.32
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,951.55,758.79
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,918.97,735.8
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,880.56,708.71
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,839.18,679.27
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,790.41,644.59
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,739.68,608.01
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,683.8,565.96
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,626.9,519.91
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,562.8,467.48
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,499.54,414.05
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,431.72,354.41
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,364.17,293.52
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,287.17,224.34
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,218.03,160.55
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,136.73,85.58
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,63.09,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,54.16,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,126.13,78.33
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,206.65,153.62
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,275.24,217.48
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,352.08,287.1
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,419.08,346.82
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,489.63,406.89
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,549.46,456.67
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,613.13,507.51
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,670.16,551.55
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,726.42,591.76
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,776.5,627.01
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,824.65,660.38
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,866.51,688.76
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,905.55,714.9
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,938.19,735.92
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,967.46,754.49
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,987.2,766.34
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,1002.81,775.44
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,1015.42,783.68
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,1024.08,789.35
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,1026.18,789.1
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,1024.25,786.28
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,1015.01,779.72
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,1001.85,770.64
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,983.33,758.02
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,961.1,742.95
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,931.18,722.19
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,898.01,699.21
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,858.04,671.74
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,815.61,642.37
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,767.38,608.49
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,717.47,573.17
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,666.01,534.86
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,609.13,490.08
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,544.75,439.77
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,481.51,388.61
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,412.17,330.8
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,346.29,273.75
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,270.57,207.85
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,203.02,147.48
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,127.2,80.01
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,54.62,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,50.06,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,122.33,77.53
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,199.11,147.72
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,266.83,210.09
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,342.95,278.65
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,410.28,337.98
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,481.44,398.08
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,544.91,450.26
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,609.57,501.5
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,663.28,542.95
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,720.16,583.76
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,770.47,618.06
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,819.04,650.43
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,861.06,677.8
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,900.4,702.95
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,933.02,722.8
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,962.37,740.23
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,985.05,753.0
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,1004.01,763.26
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,1017.13,770.07
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,1026.31,774.38
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,1028.16,773.96
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,1025.98,771.09
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,1017.67,765.37
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,1005.42,757.23
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,986.19,743.55
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,963.29,727.6
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,933.82,708.67
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,901.07,687.5
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,861.95,661.83
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,820.2,634.15
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,772.13,601.44
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,722.31,567.12
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,670.05,529.31
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,612.56,485.18
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,548.06,436.73
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,484.69,387.19
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,413.88,329.89
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,346.94,273.27
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,272.62,209.34
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,205.16,149.57
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,126.87,80.93
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,60.01,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,54.8,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,128.29,81.51
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,206.25,151.76
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,274.97,214.34
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,351.95,282.61
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,420.19,342.06
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,492.17,401.98
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,556.07,453.68
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,621.01,504.22
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,675.27,545.15
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,732.7,585.37
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,783.36,620.57
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,832.19,654.03
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,874.61,681.21
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,914.32,706.16
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,946.99,725.61
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,976.28,742.53
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,996.48,753.07
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,1012.65,760.9
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,1025.32,768.05
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,1034.04,772.95
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,1034.93,771.58
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,1031.8,767.74
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,1023.14,761.61
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,1010.55,753.06
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,989.98,739.63
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,965.81,723.93
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,935.61,705.02
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,902.19,683.9
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,862.08,657.03
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,819.46,628.32
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,776.06,599.3
