Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,9.0,3.1,13.0,9.0,8.58,0.0
2016,2,22,7,30,0.0,18.0,3.2,13.0,18.0,16.7,5.98
2016,2,22,7,45,0.0,39.0,3.35,13.5,39.0,37.05,25.14
2016,2,22,8,0,0.0,60.0,3.5,14.0,60.0,57.56,43.09
2016,2,22,8,15,6.0,82.0,3.45,14.5,83.5,81.23,63.39
2016,2,22,8,30,12.0,104.0,3.4,15.0,107.0,105.59,84.0
2016,2,22,8,45,6.0,54.5,3.35,15.5,56.0,53.52,39.99
2016,2,22,9,0,0.0,5.0,3.3,16.0,5.0,4.63,0.0
2016,2,22,9,15,0.0,20.5,3.1,16.5,20.5,19.02,10.49
2016,2,22,9,30,0.0,36.0,2.9,17.0,36.0,33.44,22.56
2016,2,22,9,45,0.0,71.0,2.75,17.5,71.0,66.09,49.63
2016,2,22,10,0,0.0,106.0,2.6,18.0,106.0,99.33,76.69
2016,2,22,10,15,3.0,149.0,2.4,18.0,151.0,143.69,112.55
2016,2,22,10,30,6.0,192.0,2.2,18.0,196.0,189.01,148.55
2016,2,22,10,45,19.0,232.5,2.05,18.5,245.5,241.0,189.19
2016,2,22,11,0,32.0,273.0,1.9,19.0,295.0,306.38,239.14
2016,2,22,11,15,27.5,274.0,1.75,19.0,293.0,303.92,236.25
2016,2,22,11,30,23.0,275.0,1.6,19.0,291.0,288.87,224.11
2016,2,22,11,45,61.5,318.5,1.45,19.5,364.0,385.24,297.22
2016,2,22,12,0,100.0,362.0,1.3,20.0,437.0,471.07,359.38
2016,2,22,12,15,176.0,367.5,1.1,20.0,501.0,565.16,427.12
2016,2,22,12,30,252.0,373.0,0.9,20.0,565.0,646.09,482.96
2016,2,22,12,45,547.0,258.0,0.75,20.5,673.5,833.73,613.73
2016,2,22,13,0,842.0,143.0,0.6,21.0,782.0,991.83,710.18
2016,2,22,13,15,606.0,239.5,0.55,21.0,697.0,869.06,628.44
2016,2,22,13,30,370.0,336.0,0.5,21.0,612.0,726.51,530.28
2016,2,22,13,45,277.0,345.0,0.45,21.5,549.0,643.56,472.98
2016,2,22,14,0,184.0,354.0,0.4,22.0,486.0,549.55,406.34
2016,2,22,14,15,249.0,331.0,0.45,22.0,503.0,577.87,429.98
2016,2,22,14,30,314.0,308.0,0.5,22.0,520.0,614.34,457.44
2016,2,22,14,45,540.5,221.5,0.6,22.0,564.5,710.96,530.43
2016,2,22,15,0,767.0,135.0,0.7,22.0,609.0,784.61,584.12
2016,2,22,15,15,748.0,131.5,0.8,21.5,569.0,736.31,554.46
2016,2,22,15,30,729.0,128.0,0.9,21.0,529.0,686.93,523.97
2016,2,22,15,45,703.0,123.0,1.05,21.0,483.5,630.35,486.06
2016,2,22,16,0,677.0,118.0,1.2,21.0,438.0,573.97,446.67
2016,2,22,16,15,642.0,111.5,1.2,20.5,388.0,511.28,400.78
2016,2,22,16,30,607.0,105.0,1.2,20.0,338.0,450.44,354.61
2016,2,22,16,45,559.5,96.0,1.3,19.5,286.0,383.29,302.2
2016,2,22,17,0,512.0,87.0,1.4,19.0,234.0,320.19,250.87
2016,2,22,17,15,441.0,75.0,1.45,18.5,183.0,248.36,191.07
2016,2,22,17,30,370.0,63.0,1.5,18.0,132.0,186.88,138.55
2016,2,22,17,45,266.0,46.5,1.6,17.5,87.0,121.02,83.6
2016,2,22,18,0,162.0,30.0,1.7,17.0,42.0,66.95,35.13
2016,2,22,18,15,81.0,15.0,2.0,16.5,21.0,23.75,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,23,7,15,117.5,14.0,5.45,13.0,23.5,27.18,0.0
2016,2,23,7,30,235.0,28.0,5.6,13.0,47.0,78.92,42.93
2016,2,23,7,45,375.5,38.0,5.75,13.0,96.0,139.94,97.64
2016,2,23,8,0,516.0,48.0,5.9,13.0,145.0,217.42,164.59
2016,2,23,8,15,260.0,75.0,6.2,13.5,124.5,183.1,145.97
2016,2,23,8,30,4.0,102.0,6.5,14.0,104.0,99.94,79.64
2016,2,23,8,45,2.0,94.0,6.8,14.5,95.0,89.99,71.09
2016,2,23,9,0,0.0,86.0,7.1,15.0,86.0,80.59,62.85
2016,2,23,9,15,1.5,121.0,7.3,15.0,122.0,115.77,92.26
2016,2,23,9,30,3.0,156.0,7.5,15.0,158.0,151.56,121.8
2016,2,23,9,45,5.5,171.0,7.7,15.5,174.0,168.0,134.85
2016,2,23,10,0,8.0,186.0,7.9,16.0,190.0,184.73,148.02
2016,2,23,10,15,6.5,188.5,8.1,16.0,192.0,185.92,148.58
2016,2,23,10,30,5.0,191.0,8.3,16.0,194.0,187.09,149.15
2016,2,23,10,45,10.0,215.0,8.55,16.0,222.0,215.43,172.09
2016,2,23,11,0,15.0,239.0,8.8,16.0,250.0,244.23,195.27
2016,2,23,11,15,8.5,203.0,8.9,16.0,209.5,202.05,160.65
2016,2,23,11,30,2.0,167.0,9.0,16.0,169.0,160.35,126.37
2016,2,23,11,45,42.5,263.0,9.15,16.0,295.0,306.61,245.91
2016,2,23,12,0,83.0,359.0,9.3,16.0,421.0,451.18,361.37
2016,2,23,12,15,202.0,360.5,9.3,15.5,514.0,582.21,468.65
2016,2,23,12,30,321.0,362.0,9.3,15.0,607.0,714.75,575.38
2016,2,23,12,45,220.5,371.0,9.35,15.0,539.0,613.68,493.88
2016,2,23,13,0,120.0,380.0,9.4,15.0,471.0,525.75,421.82
2016,2,23,13,15,311.5,333.0,9.4,14.5,567.0,671.1,543.46
2016,2,23,13,30,503.0,286.0,9.4,14.0,663.0,811.33,658.62
2016,2,23,13,45,259.0,267.5,9.4,14.0,461.5,540.58,441.74
2016,2,23,14,0,15.0,249.0,9.4,14.0,260.0,254.62,204.47
2016,2,23,14,15,11.5,230.0,9.35,13.5,238.5,232.0,186.78
2016,2,23,14,30,8.0,211.0,9.3,13.0,217.0,209.63,168.96
2016,2,23,14,45,4.0,186.0,9.3,13.0,189.0,181.1,145.64
2016,2,23,15,0,0.0,161.0,9.3,13.0,161.0,153.01,122.55
2016,2,23,15,15,0.0,157.5,9.2,12.5,157.5,149.76,120.38
2016,2,23,15,30,0.0,154.0,9.1,12.0,154.0,146.58,118.27
2016,2,23,15,45,0.0,115.0,9.05,11.5,115.0,108.23,86.52
2016,2,23,16,0,0.0,76.0,9.0,11.0,76.0,70.75,55.04
2016,2,23,16,15,0.0,67.5,8.8,10.5,67.5,62.8,48.52
2016,2,23,16,30,0.0,59.0,8.6,10.0,59.0,54.86,41.92
2016,2,23,16,45,0.0,50.0,8.45,10.0,50.0,46.46,34.74
2016,2,23,17,0,0.0,41.0,8.3,10.0,41.0,38.07,27.49
2016,2,23,17,15,0.0,32.0,8.05,9.5,32.0,29.69,20.18
2016,2,23,17,30,0.0,23.0,7.8,9.0,23.0,21.32,12.78
2016,2,23,17,45,0.0,15.5,7.6,9.0,15.5,14.36,6.5
2016,2,23,18,0,0.0,8.0,7.4,9.0,8.0,7.4,0.0
2016,2,23,18,15,0.0,4.0,7.4,8.5,4.0,3.81,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.0,12.5,5.1,4.5,31.0,37.49,0.0
2016,2,24,7,30,430.0,25.0,5.3,5.0,62.0,110.63,62.68
2016,2,24,7,45,541.5,34.5,5.5,6.0,115.5,175.82,125.0
2016,2,24,8,0,653.0,44.0,5.7,7.0,169.0,254.38,196.28
2016,2,24,8,15,715.5,49.5,5.9,7.5,226.5,323.65,261.6
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,399.13,330.95
2016,2,24,8,45,822.0,58.0,6.35,9.0,342.0,468.67,393.08
2016,2,24,9,0,866.0,61.0,6.6,10.0,400.0,538.64,453.49
2016,2,24,9,15,892.0,64.0,6.55,10.5,453.5,602.91,507.52
2016,2,24,9,30,918.0,67.0,6.5,11.0,507.0,667.54,559.99
2016,2,24,9,45,942.5,66.5,6.5,11.5,556.5,727.05,605.78
2016,2,24,10,0,967.0,66.0,6.5,12.0,606.0,785.96,648.68
2016,2,24,10,15,980.0,67.5,6.4,12.5,648.5,837.32,684.64
2016,2,24,10,30,993.0,69.0,6.3,13.0,691.0,886.41,718.25
2016,2,24,10,45,1006.0,67.5,6.25,13.5,726.0,929.44,747.07
2016,2,24,11,0,1019.0,66.0,6.2,14.0,761.0,969.61,773.45
2016,2,24,11,15,1025.0,67.0,6.15,14.0,788.0,1003.27,796.36
2016,2,24,11,30,1031.0,68.0,6.1,14.0,815.0,1033.22,816.54
2016,2,24,11,45,1028.5,74.0,6.05,14.5,833.5,1057.11,830.78
2016,2,24,12,0,1026.0,80.0,6.0,15.0,852.0,1076.66,841.96
2016,2,24,12,15,1028.0,80.0,5.9,15.0,861.0,1089.32,849.58
2016,2,24,12,30,1030.0,80.0,5.8,15.0,870.0,1097.69,854.35
2016,2,24,12,45,1031.0,79.0,5.75,15.5,870.0,1099.62,853.5
2016,2,24,13,0,1032.0,78.0,5.7,16.0,870.0,1097.18,849.81
2016,2,24,13,15,1030.5,78.0,5.6,16.0,861.0,1089.13,843.65
2016,2,24,13,30,1029.0,78.0,5.5,16.0,852.0,1076.78,834.69
2016,2,24,13,45,1026.0,76.5,5.4,16.5,833.5,1057.06,819.17
2016,2,24,14,0,1023.0,75.0,5.3,17.0,815.0,1033.26,801.02
2016,2,24,14,15,1016.5,74.0,5.2,17.0,788.0,1002.91,779.99
2016,2,24,14,30,1010.0,73.0,5.1,17.0,761.0,968.91,756.47
2016,2,24,14,45,1002.0,71.5,5.05,17.0,726.0,929.6,729.54
2016,2,24,15,0,994.0,70.0,5.0,17.0,691.0,887.14,700.24
2016,2,24,15,15,981.5,68.0,4.85,16.5,648.5,837.72,666.36
2016,2,24,15,30,969.0,66.0,4.7,16.0,606.0,785.98,630.41
2016,2,24,15,45,952.5,63.5,4.6,16.0,557.5,728.9,589.09
2016,2,24,16,0,936.0,61.0,4.5,16.0,509.0,670.48,544.85
2016,2,24,16,15,911.0,58.5,3.95,15.0,455.0,606.07,493.83
2016,2,24,16,30,886.0,56.0,3.4,14.0,401.0,541.88,441.73
2016,2,24,16,45,849.5,52.5,2.85,13.5,344.0,471.64,382.23
2016,2,24,17,0,813.0,49.0,2.3,13.0,287.0,403.71,322.62
2016,2,24,17,15,753.0,44.0,2.05,12.0,229.0,329.64,257.53
2016,2,24,17,30,693.0,39.0,1.8,11.0,171.0,259.7,194.11
2016,2,24,17,45,584.0,31.0,1.6,10.0,117.0,181.18,124.75
2016,2,24,18,0,475.0,23.0,1.4,9.0,63.0,115.61,62.94
2016,2,24,18,15,237.5,11.5,1.4,8.5,31.5,38.66,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.0,13.0,2.7,6.0,32.0,37.96,0.0
2016,2,25,7,30,426.0,26.0,3.0,7.0,64.0,111.47,64.6
2016,2,25,7,45,534.5,35.5,3.3,8.0,117.0,175.82,124.39
2016,2,25,8,0,643.0,45.0,3.6,9.0,170.0,253.25,193.65
2016,2,25,8,15,705.5,51.0,3.6,10.0,228.0,322.6,257.07
2016,2,25,8,30,768.0,57.0,3.6,11.0,286.0,398.2,323.9
2016,2,25,8,45,805.5,61.5,3.6,12.0,342.5,465.85,382.1
2016,2,25,9,0,843.0,66.0,3.6,13.0,399.0,535.95,439.78
2016,2,25,9,15,869.0,69.0,3.6,13.5,452.0,599.58,490.96
2016,2,25,9,30,895.0,72.0,3.6,14.0,505.0,660.02,537.95
2016,2,25,9,45,912.5,75.0,3.6,15.0,553.0,717.74,579.25
2016,2,25,10,0,930.0,78.0,3.6,16.0,601.0,774.31,616.99
2016,2,25,10,15,943.5,80.0,3.55,16.5,643.0,825.15,650.62
2016,2,25,10,30,957.0,82.0,3.5,17.0,685.0,873.87,682.12
2016,2,25,10,45,965.5,83.5,3.45,17.5,719.0,915.39,708.01
2016,2,25,11,0,974.0,85.0,3.4,18.0,753.0,953.89,731.5
2016,2,25,11,15,980.0,86.0,3.35,18.0,779.5,986.35,752.01
2016,2,25,11,30,986.0,87.0,3.3,18.0,806.0,1015.26,770.06
2016,2,25,11,45,989.0,88.5,3.25,18.5,823.5,1038.21,782.59
2016,2,25,12,0,992.0,90.0,3.2,19.0,841.0,1057.2,792.52
2016,2,25,12,15,993.5,90.0,3.2,19.0,849.5,1068.99,799.73
2016,2,25,12,30,995.0,90.0,3.2,19.0,858.0,1076.63,804.42
2016,2,25,12,45,993.0,91.0,3.25,19.0,857.0,1077.8,805.5
2016,2,25,13,0,991.0,92.0,3.3,19.0,856.0,1074.78,804.03
2016,2,25,13,15,988.0,91.5,3.3,19.0,846.0,1064.91,797.77
2016,2,25,13,30,985.0,91.0,3.3,19.0,836.0,1050.95,789.0
2016,2,25,13,45,978.5,90.5,3.35,19.0,817.0,1029.68,775.91
2016,2,25,14,0,972.0,90.0,3.4,19.0,798.0,1004.63,760.37
2016,2,25,14,15,964.5,89.0,3.45,18.5,771.0,974.48,742.79
2016,2,25,14,30,957.0,88.0,3.5,18.0,744.0,940.93,722.75
2016,2,25,14,45,939.0,89.5,3.55,18.0,707.0,898.15,694.71
2016,2,25,15,0,921.0,91.0,3.6,18.0,670.0,853.07,664.81
2016,2,25,15,15,905.5,88.5,3.65,17.5,627.5,803.45,632.46
2016,2,25,15,30,890.0,86.0,3.7,17.0,585.0,751.99,598.17
2016,2,25,15,45,868.0,83.5,3.8,17.0,536.5,698.66,560.87
2016,2,25,16,0,846.0,81.0,3.9,17.0,488.0,640.11,516.51
2016,2,25,16,15,816.5,77.0,3.75,16.0,435.5,575.21,466.95
2016,2,25,16,30,787.0,73.0,3.6,15.0,383.0,511.19,416.24
2016,2,25,16,45,743.5,68.0,3.45,14.5,327.0,440.63,357.67
2016,2,25,17,0,700.0,63.0,3.3,14.0,271.0,373.31,299.73
2016,2,25,17,15,633.5,56.0,3.15,13.0,214.5,300.34,236.13
2016,2,25,17,30,567.0,49.0,3.0,12.0,158.0,233.24,175.98
2016,2,25,17,45,454.0,38.0,2.9,11.5,107.5,158.17,110.37
2016,2,25,18,0,341.0,27.0,2.8,11.0,57.0,97.04,55.0
2016,2,25,18,15,170.5,13.5,2.9,10.5,28.5,32.73,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,3.5,31.0,35.65,0.0
2016,2,26,7,30,360.0,29.0,1.5,4.0,62.0,104.25,63.55
2016,2,26,7,45,471.0,39.5,1.55,5.0,114.0,166.2,119.89
2016,2,26,8,0,582.0,50.0,1.6,6.0,166.0,241.75,186.92
2016,2,26,8,15,646.5,57.0,1.85,7.0,222.5,309.32,248.41
2016,2,26,8,30,711.0,64.0,2.1,8.0,279.0,382.5,313.1
2016,2,26,8,45,753.0,69.0,2.35,9.0,335.0,449.87,371.21
2016,2,26,9,0,795.0,74.0,2.6,10.0,391.0,520.26,429.61
2016,2,26,9,15,823.5,78.0,2.5,10.5,444.0,584.14,480.48
2016,2,26,9,30,852.0,82.0,2.4,11.0,497.0,648.77,529.86
2016,2,26,9,45,871.5,85.0,2.35,11.5,545.0,706.42,572.12
2016,2,26,10,0,891.0,88.0,2.3,12.0,593.0,758.54,607.17
2016,2,26,10,15,905.0,90.0,2.15,12.5,634.5,808.21,638.87
2016,2,26,10,30,919.0,92.0,2.0,13.0,676.0,855.92,668.23
2016,2,26,10,45,928.5,94.5,1.85,13.5,710.0,898.12,692.91
2016,2,26,11,0,938.0,97.0,1.7,14.0,744.0,937.5,714.98
2016,2,26,11,15,945.0,98.0,1.6,14.0,770.5,969.91,733.83
2016,2,26,11,30,952.0,99.0,1.5,14.0,797.0,998.94,750.23
2016,2,26,11,45,956.0,100.0,1.4,14.5,814.5,1021.6,760.86
2016,2,26,12,0,960.0,101.0,1.3,15.0,832.0,1040.46,768.95
2016,2,26,12,15,962.0,101.5,1.25,15.0,841.0,1052.94,775.3
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,1061.4,779.28
2016,2,26,12,45,964.0,101.5,1.15,15.5,849.5,1062.72,777.45
2016,2,26,13,0,964.0,101.0,1.1,16.0,849.0,1059.97,773.3
2016,2,26,13,15,961.5,101.0,1.1,16.0,839.5,1051.27,768.1
2016,2,26,13,30,959.0,101.0,1.1,16.0,830.0,1038.57,760.61
2016,2,26,13,45,955.0,99.5,1.15,16.5,812.0,1018.86,748.41
2016,2,26,14,0,951.0,98.0,1.2,17.0,794.0,995.37,733.91
2016,2,26,14,15,943.5,97.0,1.2,17.0,767.0,965.63,715.88
2016,2,26,14,30,936.0,96.0,1.2,17.0,740.0,932.56,695.7
2016,2,26,14,45,926.0,93.5,1.3,17.0,705.5,892.57,672.33
2016,2,26,15,0,916.0,91.0,1.4,17.0,671.0,849.81,646.65
2016,2,26,15,15,901.0,89.0,1.4,17.0,629.0,801.24,615.23
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,750.81,582.08
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,698.02,547.12
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,639.9,505.17
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.0,575.26,456.36
2016,2,26,16,30,787.0,73.0,1.2,16.0,385.0,511.46,406.58
2016,2,26,16,45,745.0,68.0,1.1,15.5,329.0,441.55,350.6
2016,2,26,17,0,703.0,63.0,1.0,15.0,273.0,374.71,294.93
2016,2,26,17,15,637.5,56.0,1.05,14.0,217.0,301.79,233.62
2016,2,26,17,30,572.0,49.0,1.1,13.0,161.0,234.69,175.06
2016,2,26,17,45,459.5,38.5,1.15,12.0,110.0,159.9,111.02
2016,2,26,18,0,347.0,28.0,1.2,11.0,59.0,98.95,57.02
2016,2,26,18,15,173.5,14.0,1.25,10.5,29.5,33.53,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,160.5,16.0,2.5,7.5,31.0,38.42,0.0
2016,2,27,7,30,321.0,32.0,2.7,8.0,62.0,100.34,62.06
2016,2,27,7,45,426.0,43.5,2.9,9.0,113.0,159.74,114.9
2016,2,27,8,0,531.0,55.0,3.1,10.0,164.0,231.99,178.49
2016,2,27,8,15,596.5,63.0,3.3,11.0,219.0,298.19,238.02
2016,2,27,8,30,662.0,71.0,3.5,12.0,274.0,371.25,301.88
2016,2,27,8,45,702.5,77.5,3.75,13.0,329.0,436.91,358.07
2016,2,27,9,0,743.0,84.0,4.0,14.0,384.0,505.6,414.7
2016,2,27,9,15,772.5,88.5,4.05,14.5,435.5,566.62,463.9
2016,2,27,9,30,802.0,93.0,4.1,15.0,487.0,630.07,513.35
2016,2,27,9,45,820.5,97.0,4.2,16.0,534.0,685.93,554.57
2016,2,27,10,0,839.0,101.0,4.3,17.0,581.0,740.95,592.63
2016,2,27,10,15,854.5,104.0,4.35,17.5,622.0,791.38,627.09
2016,2,27,10,30,870.0,107.0,4.4,18.0,663.0,840.09,659.8
2016,2,27,10,45,879.0,110.0,4.45,18.5,696.5,881.27,686.72
2016,2,27,11,0,888.0,113.0,4.5,19.0,730.0,919.74,711.51
2016,2,27,11,15,895.5,114.5,4.5,19.0,755.5,944.91,727.85
2016,2,27,11,30,903.0,116.0,4.5,19.0,781.0,973.83,746.91
2016,2,27,11,45,906.5,117.5,4.55,19.5,798.5,995.63,759.99
2016,2,27,12,0,910.0,119.0,4.6,20.0,816.0,1013.81,770.69
2016,2,27,12,15,912.0,119.5,4.6,20.0,824.5,1025.73,778.29
2016,2,27,12,30,914.0,120.0,4.6,20.0,833.0,1033.84,783.49
2016,2,27,12,45,912.5,120.5,4.65,20.5,832.5,1034.67,782.84
2016,2,27,13,0,911.0,121.0,4.7,21.0,832.0,1031.62,779.76
2016,2,27,13,15,908.0,120.5,4.65,21.0,822.5,1022.17,773.15
2016,2,27,13,30,905.0,120.0,4.6,21.0,813.0,1008.96,764.18
2016,2,27,13,45,898.5,120.0,4.6,21.0,794.0,989.28,751.39
2016,2,27,14,0,892.0,120.0,4.6,21.0,775.0,973.94,741.73
2016,2,27,14,15,883.5,118.0,4.55,21.0,748.5,943.07,720.97
2016,2,27,14,30,875.0,116.0,4.5,21.0,722.0,909.11,698.17
2016,2,27,14,45,862.0,114.5,4.5,21.0,687.5,869.01,671.35
2016,2,27,15,0,849.0,113.0,4.5,21.0,653.0,826.51,642.67
2016,2,27,15,15,832.5,110.0,4.45,20.5,612.0,777.54,609.95
2016,2,27,15,30,816.0,107.0,4.4,20.0,571.0,727.01,575.63
2016,2,27,15,45,793.0,103.5,4.35,20.0,523.5,670.22,534.05
2016,2,27,16,0,770.0,100.0,4.3,20.0,476.0,615.06,491.83
2016,2,27,16,15,738.5,95.0,3.95,19.5,424.0,551.24,442.21
2016,2,27,16,30,707.0,90.0,3.6,19.0,372.0,488.75,392.25
2016,2,27,16,45,662.0,83.5,3.3,18.5,318.0,419.84,335.87
2016,2,27,17,0,617.0,77.0,3.0,18.0,264.0,354.56,280.73
2016,2,27,17,15,549.0,68.0,2.75,17.0,209.5,282.34,219.31
2016,2,27,17,30,481.0,59.0,2.5,16.0,155.0,217.35,162.63
2016,2,27,17,45,371.5,45.5,2.3,15.0,105.5,145.61,101.74
2016,2,27,18,0,262.0,32.0,2.1,14.0,56.0,87.43,51.68
2016,2,27,18,15,131.0,16.0,2.2,14.0,28.0,30.46,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.5,19.0,3.9,11.5,30.0,34.96,0.0
2016,2,28,7,30,219.0,38.0,4.2,12.0,60.0,87.23,55.5
2016,2,28,7,45,328.5,52.5,4.5,13.0,109.5,143.96,103.87
2016,2,28,8,0,438.0,67.0,4.8,14.0,159.0,215.78,165.5
2016,2,28,8,15,507.0,77.0,5.2,14.5,212.5,280.24,222.84
2016,2,28,8,30,576.0,87.0,5.6,15.0,266.0,352.04,285.63
2016,2,28,8,45,288.0,78.5,6.05,16.0,168.0,232.58,190.63
2016,2,28,9,0,0.0,70.0,6.5,17.0,70.0,65.13,49.26
2016,2,28,9,15,0.0,88.0,6.55,17.5,88.0,82.16,63.26
2016,2,28,9,30,0.0,106.0,6.6,18.0,106.0,99.46,77.23
2016,2,28,9,45,0.0,129.0,6.7,19.0,129.0,121.76,94.95
2016,2,28,10,0,0.0,152.0,6.8,20.0,152.0,144.22,112.5
2016,2,28,10,15,2.5,173.0,6.7,20.0,175.0,166.77,130.43
2016,2,28,10,30,5.0,194.0,6.6,20.0,198.0,189.62,148.5
2016,2,28,10,45,4.0,188.0,6.5,20.5,191.0,182.72,142.34
2016,2,28,11,0,3.0,182.0,6.4,21.0,184.0,175.86,136.31
2016,2,28,11,15,4.0,187.5,6.2,21.5,191.0,182.2,140.88
2016,2,28,11,30,5.0,193.0,6.0,22.0,198.0,188.6,145.48
2016,2,28,11,45,12.5,238.5,5.85,22.5,249.0,241.21,186.44
2016,2,28,12,0,20.0,284.0,5.7,23.0,300.0,294.73,227.38
2016,2,28,12,15,94.5,340.0,5.5,23.0,414.5,440.6,340.69
2016,2,28,12,30,169.0,396.0,5.3,23.0,529.0,589.98,452.61
2016,2,28,12,45,132.0,389.5,5.1,23.5,494.0,546.79,417.83
2016,2,28,13,0,95.0,383.0,4.9,24.0,459.0,489.08,373.21
2016,2,28,13,15,74.5,365.0,4.7,24.0,424.0,448.61,342.6
2016,2,28,13,30,54.0,347.0,4.5,24.0,389.0,408.35,311.95
2016,2,28,13,45,444.0,245.0,4.35,24.0,574.5,704.89,541.89
2016,2,28,14,0,834.0,143.0,4.2,24.0,760.0,946.41,713.62
2016,2,28,14,15,524.5,240.0,4.1,24.0,623.5,751.72,573.73
2016,2,28,14,30,215.0,337.0,4.0,24.0,487.0,547.02,418.95
2016,2,28,14,45,498.5,237.0,3.9,24.0,562.0,693.8,534.63
2016,2,28,15,0,782.0,137.0,3.8,24.0,637.0,802.33,615.99
2016,2,28,15,15,510.0,198.0,3.7,23.5,516.0,622.11,483.6
2016,2,28,15,30,238.0,259.0,3.6,23.0,395.0,447.28,349.7
2016,2,28,15,45,467.0,189.5,3.5,23.0,428.5,536.88,422.57
2016,2,28,16,0,696.0,120.0,3.4,23.0,462.0,589.88,464.76
2016,2,28,16,15,662.0,113.5,3.05,22.5,411.5,526.39,415.62
2016,2,28,16,30,628.0,107.0,2.7,22.0,361.0,464.65,367.17
2016,2,28,16,45,582.0,99.0,2.35,21.5,307.5,397.71,313.38
2016,2,28,17,0,536.0,91.0,2.0,21.0,254.0,334.64,261.2
2016,2,28,17,15,466.0,79.5,1.95,20.0,201.5,261.69,201.05
2016,2,28,17,30,396.0,68.0,1.9,19.0,149.0,199.15,148.06
2016,2,28,17,45,293.0,52.0,1.85,18.5,101.5,132.13,92.23
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,78.05,47.02
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,28.16,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.5,22.0,1.7,14.5,29.0,32.28,0.0
2016,2,29,7,30,139.0,44.0,1.9,15.0,58.0,75.87,49.96
2016,2,29,7,45,240.5,62.5,2.1,16.0,106.0,132.9,96.74
2016,2,29,8,0,342.0,81.0,2.3,17.0,154.0,199.95,152.64
2016,2,29,8,15,411.0,94.0,2.35,17.5,206.5,261.26,205.05
2016,2,29,8,30,480.0,107.0,2.4,18.0,259.0,330.28,262.87
2016,2,29,8,45,240.0,90.0,2.45,18.5,166.0,222.33,178.83
2016,2,29,9,0,0.0,73.0,2.5,19.0,73.0,67.93,51.06
2016,2,29,9,15,69.5,148.5,2.6,19.5,183.5,188.54,150.58
2016,2,29,9,30,139.0,224.0,2.7,20.0,294.0,325.07,258.81
2016,2,29,9,45,81.5,223.5,2.8,20.5,266.0,282.06,222.86
2016,2,29,10,0,24.0,223.0,2.9,21.0,238.0,233.31,182.49
2016,2,29,10,15,40.0,253.5,2.95,21.5,279.5,287.53,224.42
2016,2,29,10,30,56.0,284.0,3.0,22.0,321.0,334.63,259.92
2016,2,29,10,45,32.5,250.5,3.15,22.5,272.0,279.95,216.52
2016,2,29,11,0,9.0,217.0,3.3,23.0,223.0,215.9,165.82
2016,2,29,11,15,5.5,191.5,3.3,23.0,195.5,187.42,143.48
2016,2,29,11,30,2.0,166.0,3.3,23.0,168.0,159.12,121.13
2016,2,29,11,45,94.0,277.5,3.35,23.0,350.5,382.55,295.75
2016,2,29,12,0,186.0,389.0,3.4,23.0,533.0,595.19,452.77
2016,2,29,12,15,500.5,278.0,3.45,23.0,671.0,809.7,613.18
2016,2,29,12,30,815.0,167.0,3.5,23.0,809.0,1000.31,745.55
2016,2,29,12,45,617.0,253.5,3.55,23.5,740.0,905.52,677.77
2016,2,29,13,0,419.0,340.0,3.6,24.0,671.0,798.4,598.06
2016,2,29,13,15,263.5,360.0,3.65,24.0,567.5,654.13,493.97
2016,2,29,13,30,108.0,380.0,3.7,24.0,464.0,496.11,376.36
2016,2,29,13,45,458.0,267.5,3.75,24.0,610.0,742.91,566.0
2016,2,29,14,0,808.0,155.0,3.8,24.0,756.0,936.56,704.13
2016,2,29,14,15,512.0,247.0,3.8,24.0,623.5,748.39,569.63
2016,2,29,14,30,216.0,339.0,3.8,24.0,491.0,549.55,420.21
2016,2,29,14,45,161.5,321.0,3.85,24.0,431.5,476.81,366.9
2016,2,29,15,0,107.0,303.0,3.9,24.0,372.0,396.57,306.45
2016,2,29,15,15,225.0,272.5,3.9,24.0,405.5,461.18,359.16
2016,2,29,15,30,343.0,242.0,3.9,24.0,439.0,514.77,402.09
2016,2,29,15,45,472.5,197.5,3.9,24.0,445.0,549.0,430.18
2016,2,29,16,0,602.0,153.0,3.9,24.0,451.0,560.77,440.8
2016,2,29,16,15,565.5,144.5,3.65,23.5,401.0,498.52,393.18
2016,2,29,16,30,529.0,136.0,3.4,23.0,351.0,438.62,346.51
2016,2,29,16,45,481.5,124.5,3.15,22.5,299.0,373.02,294.21
2016,2,29,17,0,434.0,113.0,2.9,22.0,247.0,311.83,244.11
2016,2,29,17,15,366.0,97.5,2.65,21.0,195.0,243.84,188.18
2016,2,29,17,30,298.0,82.0,2.4,20.0,143.0,183.6,137.74
2016,2,29,17,45,214.0,61.0,2.2,19.5,97.5,118.83,84.09
2016,2,29,18,0,130.0,40.0,2.0,19.0,52.0,68.34,42.52
2016,2,29,18,15,65.0,20.0,2.0,18.5,26.0,28.42,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,102.5,21.5,3.5,16.5,32.5,37.67,5.79
2016,3,1,7,30,205.0,43.0,3.7,17.0,65.0,90.06,58.69
2016,3,1,7,45,314.5,58.0,3.95,18.0,114.5,147.12,105.58
2016,3,1,8,0,424.0,73.0,4.2,19.0,164.0,217.81,164.82
2016,3,1,8,15,491.5,83.5,4.4,19.5,218.0,283.12,221.22
2016,3,1,8,30,559.0,94.0,4.6,20.0,272.0,354.32,281.58
2016,3,1,8,45,387.0,134.5,4.8,20.5,268.0,342.62,274.78
2016,3,1,9,0,215.0,175.0,5.0,21.0,264.0,300.14,240.71
2016,3,1,9,15,287.0,188.0,5.1,21.5,323.0,375.79,301.24
2016,3,1,9,30,359.0,201.0,5.2,22.0,382.0,451.43,360.53
2016,3,1,9,45,587.0,155.5,5.3,22.5,484.0,593.25,472.06
2016,3,1,10,0,815.0,110.0,5.4,23.0,586.0,738.33,581.75
2016,3,1,10,15,832.0,112.5,5.5,23.0,627.0,788.54,616.82
2016,3,1,10,30,849.0,115.0,5.6,23.0,668.0,837.19,650.92
2016,3,1,10,45,870.0,113.0,5.75,23.5,704.5,882.39,681.23
2016,3,1,11,0,891.0,111.0,5.9,24.0,741.0,918.77,705.08
2016,3,1,11,15,899.5,112.0,6.0,24.0,767.5,951.24,727.3
2016,3,1,11,30,908.0,113.0,6.1,24.0,794.0,980.57,747.36
2016,3,1,11,45,920.5,110.0,6.25,24.5,813.5,1005.98,763.56
2016,3,1,12,0,933.0,107.0,6.4,25.0,833.0,1027.98,777.46
2016,3,1,12,15,935.5,107.5,6.45,25.0,842.0,1040.46,785.86
2016,3,1,12,30,938.0,108.0,6.5,25.0,851.0,1049.04,791.78
2016,3,1,12,45,943.5,105.0,6.55,25.0,852.0,1052.73,794.51
2016,3,1,13,0,949.0,102.0,6.6,25.0,853.0,1052.38,794.66
2016,3,1,13,15,947.0,101.5,6.55,24.5,844.0,1043.42,790.03
2016,3,1,13,30,945.0,101.0,6.5,24.0,835.0,1030.49,782.83
2016,3,1,13,45,943.5,98.5,6.5,24.0,817.5,1011.92,770.57
2016,3,1,14,0,942.0,96.0,6.5,24.0,800.0,989.52,755.76
2016,3,1,14,15,608.0,214.0,6.45,24.0,662.5,804.58,623.51
2016,3,1,14,30,274.0,332.0,6.4,24.0,525.0,604.46,468.19
2016,3,1,14,45,582.0,215.0,6.35,24.0,599.5,741.33,579.19
2016,3,1,15,0,890.0,98.0,6.3,24.0,674.0,839.65,653.71
2016,3,1,15,15,875.5,95.5,6.2,23.5,632.5,796.55,624.17
2016,3,1,15,30,861.0,93.0,6.1,23.0,591.0,746.07,589.47
2016,3,1,15,45,842.5,89.5,6.05,23.0,543.5,690.19,549.22
2016,3,1,16,0,824.0,86.0,6.0,23.0,496.0,633.45,505.6
2016,3,1,16,15,795.5,82.0,5.7,22.0,444.0,569.74,456.72
2016,3,1,16,30,767.0,78.0,5.4,21.0,392.0,506.87,406.94
2016,3,1,16,45,730.5,72.0,5.1,20.5,337.0,439.24,351.05
2016,3,1,17,0,694.0,66.0,4.8,20.0,282.0,375.03,296.18
2016,3,1,17,15,631.5,59.0,4.35,19.0,226.0,302.36,233.68
2016,3,1,17,30,569.0,52.0,3.9,18.0,170.0,236.24,175.4
2016,3,1,17,45,470.0,41.5,3.45,17.5,118.5,164.62,113.54
2016,3,1,18,0,371.0,31.0,3.0,17.0,67.0,105.16,62.54
2016,3,1,18,15,185.5,15.5,2.9,16.5,33.5,39.48,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,202.5,17.0,2.15,8.5,39.5,47.18,12.23
2016,3,2,7,30,405.0,34.0,2.3,9.0,79.0,120.41,77.89
2016,3,2,7,45,497.5,44.5,2.5,10.0,132.0,181.8,131.9
2016,3,2,8,0,590.0,55.0,2.7,11.0,185.0,254.39,196.15
2016,3,2,8,15,649.0,61.5,3.1,12.0,241.5,320.66,255.66
2016,3,2,8,30,708.0,68.0,3.5,13.0,298.0,392.07,317.94
2016,3,2,8,45,740.0,75.0,3.9,14.0,352.5,456.98,373.24
2016,3,2,9,0,772.0,82.0,4.3,15.0,407.0,523.87,428.31
2016,3,2,9,15,799.0,86.0,4.3,15.5,458.5,586.07,477.89
2016,3,2,9,30,826.0,90.0,4.3,16.0,510.0,648.89,526.27
2016,3,2,9,45,837.0,96.0,4.3,16.5,555.5,702.95,566.2
2016,3,2,10,0,848.0,102.0,4.3,17.0,601.0,755.45,602.34
2016,3,2,10,15,861.5,104.5,4.3,17.5,641.5,804.2,635.08
2016,3,2,10,30,875.0,107.0,4.3,18.0,682.0,851.03,665.92
2016,3,2,10,45,878.0,112.5,4.35,18.5,713.5,890.0,691.12
2016,3,2,11,0,881.0,118.0,4.4,19.0,745.0,925.87,713.97
2016,3,2,11,15,887.5,119.5,4.45,19.5,770.0,949.76,728.36
2016,3,2,11,30,894.0,121.0,4.5,20.0,795.0,977.46,745.48
2016,3,2,11,45,890.5,126.0,4.55,20.5,810.0,996.04,756.28
2016,3,2,12,0,887.0,131.0,4.6,21.0,825.0,1019.54,770.58
2016,3,2,12,15,888.5,131.5,4.6,21.5,833.0,1021.79,770.01
2016,3,2,12,30,890.0,132.0,4.6,22.0,841.0,1029.05,773.15
2016,3,2,12,45,877.0,138.5,4.7,22.5,837.0,1033.98,775.73
2016,3,2,13,0,864.0,145.0,4.8,23.0,833.0,1025.96,769.73
2016,3,2,13,15,860.0,144.5,4.8,23.0,822.5,1015.41,762.9
2016,3,2,13,30,856.0,144.0,4.8,23.0,812.0,1001.21,753.74
2016,3,2,13,45,835.5,150.0,4.85,23.5,790.0,974.77,735.29
2016,3,2,14,0,815.0,156.0,4.9,24.0,768.0,945.38,714.93
2016,3,2,14,15,805.0,154.0,4.95,24.0,741.0,914.47,694.94
2016,3,2,14,30,795.0,152.0,5.0,24.0,714.0,885.28,676.1
2016,3,2,14,45,786.5,146.5,5.05,24.0,680.0,846.3,650.23
2016,3,2,15,0,778.0,141.0,5.1,24.0,646.0,804.94,622.48
2016,3,2,15,15,487.0,205.0,5.05,23.5,514.5,611.91,479.28
2016,3,2,15,30,196.0,269.0,5.0,23.0,383.0,426.26,334.63
2016,3,2,15,45,429.5,201.5,5.0,23.0,424.5,523.37,414.48
2016,3,2,16,0,663.0,134.0,5.0,23.0,466.0,583.89,463.51
2016,3,2,16,15,448.5,152.5,4.8,22.5,366.5,437.72,348.9
2016,3,2,16,30,234.0,171.0,4.6,22.0,267.0,309.98,247.0
2016,3,2,16,45,360.5,137.5,4.4,22.0,262.5,321.69,255.94
2016,3,2,17,0,487.0,104.0,4.2,22.0,258.0,324.43,254.88
2016,3,2,17,15,420.0,91.0,4.0,21.0,205.5,256.26,198.03
2016,3,2,17,30,353.0,78.0,3.8,20.0,153.0,195.62,146.62
2016,3,2,17,45,256.0,60.0,3.65,19.5,105.5,130.53,92.48
2016,3,2,18,0,159.0,42.0,3.5,19.0,58.0,75.08,47.25
2016,3,2,18,15,79.5,21.0,3.65,19.0,29.0,31.08,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
