Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,37.85,12.75
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,88.49,58.72
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,149.97,108.32
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,224.44,170.34
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,290.6,227.36
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,362.44,288.15
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,435.35,348.14
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,515.68,412.54
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,577.36,461.68
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,641.46,511.46
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,704.68,559.6
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,764.19,602.26
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,814.42,637.89
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,862.73,671.9
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,907.53,701.77
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,949.99,729.74
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,983.01,751.65
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,1012.6,771.14
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,1036.83,787.18
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,1057.31,800.71
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,1070.17,808.52
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,1078.91,813.65
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,1081.74,813.54
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,1080.36,810.73
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,1071.46,804.31
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,1058.42,795.25
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,1039.52,782.66
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,1016.59,767.44
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,987.0,748.92
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,953.88,727.95
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,912.47,699.63
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,868.38,669.35
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,819.25,636.32
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,768.04,601.44
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,712.21,561.55
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,655.15,518.77
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,591.55,470.16
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,530.78,422.12
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,461.2,365.1
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,394.0,308.35
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,320.28,245.38
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,252.45,185.66
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,177.99,121.63
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,116.58,69.27
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,43.15,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,52.76,20.44
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,134.06,87.17
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,199.1,143.74
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,275.39,210.41
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,344.05,271.14
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,418.14,334.37
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,486.17,390.72
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,556.44,446.61
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,619.87,495.76
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,680.01,540.94
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,736.62,579.88
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,791.86,616.09
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,841.9,648.7
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,889.71,679.17
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,930.51,703.01
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,968.12,724.3
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,1000.12,743.51
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,1028.57,760.32
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,1048.35,770.64
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,1064.04,778.48
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,1075.79,785.44
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,1083.44,789.96
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,1082.99,788.01
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,1078.4,783.68
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,1069.15,778.11
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,1055.86,770.16
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,1034.24,756.15
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,1008.89,739.87
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,977.97,721.41
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,943.7,700.67
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,902.89,675.39
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,859.41,648.05
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,810.09,617.15
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,763.34,587.54
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,672.8,524.21
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,588.82,462.1
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,555.56,436.92
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,518.64,407.3
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,448.38,351.1
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,382.02,296.29
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,308.77,236.24
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,241.99,179.22
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,168.51,116.93
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,107.71,65.84
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,41.13,3.18
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,49.02,21.49
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,118.93,78.69
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,180.31,130.94
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,253.68,193.93
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,234.91,186.41
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,174.03,139.55
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,290.38,234.22
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,426.22,341.25
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,484.98,385.74
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,546.09,431.09
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,652.89,510.2
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,763.17,586.81
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,812.92,618.47
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,860.78,649.01
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,842.64,634.67
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,803.07,604.62
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,905.35,676.6
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,993.25,734.51
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,1014.51,746.93
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,1032.05,757.65
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,1043.73,765.67
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,1051.52,771.36
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,1051.47,771.09
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,1047.47,768.43
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,1037.47,762.62
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,1023.64,754.48
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,1001.96,740.2
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,976.86,723.75
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,946.73,706.07
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,920.37,690.88
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,873.1,660.21
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,824.39,628.3
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,766.98,590.49
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,708.51,551.27
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,660.93,517.09
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,610.85,479.64
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,547.04,431.02
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,484.66,382.24
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,415.61,327.06
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,350.62,273.56
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,279.89,215.04
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,216.19,160.94
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,145.79,102.37
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,89.67,56.45
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,36.06,5.28
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.91,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,12.98,3.63
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,24.13,14.44
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,38.56,27.06
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,53.2,39.71
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,69.38,53.44
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,85.62,66.94
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,101.42,79.84
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,117.27,92.56
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,132.68,104.74
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,148.16,116.82
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,139.99,109.59
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,132.01,102.62
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,199.49,156.74
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,268.96,211.31
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,198.0,154.24
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,127.96,97.69
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,121.23,92.05
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,114.53,86.43
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,117.43,88.48
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,120.33,90.54
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,149.36,113.52
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,178.64,136.57
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,173.75,132.43
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,168.85,128.34
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,167.35,127.21
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,165.83,126.1
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,192.64,147.25
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,219.6,168.45
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,582.64,459.09
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,882.12,681.34
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,516.72,407.64
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,146.47,110.93
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,454.93,362.17
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,705.08,555.39
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,487.03,385.19
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,279.28,219.0
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,324.81,257.8
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,355.55,282.98
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,356.74,283.17
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,341.09,267.9
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,269.96,207.98
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,208.85,155.48
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,141.93,99.57
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,87.34,55.13
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,35.75,7.42
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.86,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,16.7,6.58
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,30.66,19.64
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,50.25,36.48
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,69.89,53.21
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,90.59,70.51
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,111.34,87.52
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,59.99,44.55
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,11.13,3.64
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,66.08,49.2
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,122.52,95.22
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,133.08,103.26
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,143.68,111.3
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,137.23,105.82
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,130.87,100.47
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,198.37,154.08
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,267.56,207.95
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,273.88,212.46
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,280.18,217.05
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,395.88,307.22
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,502.92,388.71
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,511.78,394.88
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,520.28,401.08
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,476.96,367.8
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,433.45,334.3
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,437.5,337.75
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,441.24,340.92
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,397.73,307.74
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,354.76,274.82
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,354.4,275.21
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,353.73,275.31
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,286.79,223.48
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,213.84,166.25
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,109.72,83.55
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,10.22,2.72
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,72.18,53.48
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,136.33,105.72
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,109.15,84.14
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,82.2,62.48
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,69.86,52.6
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,57.66,42.68
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,46.0,33.02
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,34.35,23.2
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,24.12,14.39
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,13.9,5.56
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,6.94,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,11.93,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,52.14,28.43
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,106.05,72.13
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,65.44,45.4
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,6.48,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,8.34,1.36
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,10.19,2.92
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,12.52,4.82
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,14.85,6.71
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,68.88,51.17
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,124.42,95.91
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,244.4,192.28
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,367.15,287.95
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,426.6,332.39
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,478.6,370.58
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,359.85,277.98
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,238.86,182.41
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,513.45,396.34
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,777.91,589.05
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,810.71,610.01
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,842.21,631.31
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,792.66,593.23
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,752.42,561.69
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,774.93,577.98
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,795.66,592.51
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,844.41,627.04
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,878.37,651.06
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,866.93,643.08
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,852.51,633.47
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,878.65,653.97
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,886.66,659.35
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,681.97,514.64
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,476.62,360.54
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,608.18,464.82
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,700.66,536.36
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,644.86,495.77
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,589.09,455.35
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,526.81,409.09
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,466.21,362.84
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,399.85,310.4
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,334.76,257.67
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,266.96,202.75
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,206.48,152.53
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,141.0,98.86
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,87.44,55.93
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,36.69,11.44
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.62,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,8.33,1.21
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,13.89,5.99
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,19.47,10.77
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,25.04,15.5
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,30.63,20.17
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,26.45,16.55
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,22.28,12.96
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,31.12,20.25
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,39.98,27.49
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,32.55,21.21
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,25.11,14.99
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,27.91,17.24
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,30.72,19.48
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,40.99,27.78
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,51.27,36.05
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,64.84,46.93
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,78.42,57.77
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,85.48,63.36
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,92.62,69.01
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,197.65,152.31
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,305.71,235.8
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,357.61,275.35
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,397.46,305.71
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,246.44,190.2
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,114.56,86.38
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,135.68,103.42
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,156.88,120.35
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,168.43,129.62
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,179.99,138.94
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,118.97,90.65
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,59.63,42.99
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,88.61,66.62
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,118.36,90.79
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,122.33,94.23
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,126.4,97.81
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,184.36,145.95
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,234.28,186.76
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,201.12,159.9
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,168.9,133.58
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,134.81,105.59
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,102.38,78.53
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,71.0,52.24
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,41.98,27.96
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,19.76,5.81
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,7.41,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,23.22,12.75
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,39.34,27.48
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,59.91,45.42
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,80.53,63.14
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,102.08,81.25
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,124.12,99.44
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,71.12,54.64
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,20.42,11.65
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,37.64,26.11
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,54.9,40.44
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,247.61,200.79
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,446.92,359.54
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,233.5,188.59
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,14.89,6.73
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,85.31,64.83
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,157.78,123.38
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,164.6,128.67
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,171.46,134.08
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,141.96,109.97
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,112.66,86.05
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,156.6,121.5
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,201.08,157.05
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,162.46,125.81
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,124.19,94.87
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,145.41,112.01
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,166.71,129.12
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,143.38,110.5
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,120.26,91.99
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,108.25,82.62
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,96.29,73.22
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,118.27,91.21
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,140.49,109.39
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,102.92,79.09
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,66.13,49.13
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,56.78,41.57
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,47.43,33.95
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,38.1,26.35
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,28.78,18.67
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,24.59,15.2
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,20.4,11.7
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,16.68,8.57
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.97,5.39
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,8.79,1.76
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.62,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.95,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,6.48,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,11.11,3.69
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,16.68,8.58
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,22.25,13.44
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,28.3,18.58
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,34.35,23.64
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,40.41,28.61
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,46.48,33.52
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,39.97,27.95
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,33.47,22.41
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,70.33,52.79
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,107.72,83.02
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,183.29,143.86
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,261.07,205.07
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,137.61,106.49
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.63,9.63
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.1,10.02
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,19.57,10.39
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,382.62,303.05
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,746.08,569.07
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,637.84,485.95
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,526.56,401.83
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,611.6,465.18
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,682.18,515.82
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,510.49,389.4
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,316.13,242.13
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,184.52,141.59
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,57.84,41.15
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,254.73,198.76
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,454.8,350.56
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,295.02,228.79
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,137.56,105.16
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,237.26,185.86
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,331.15,259.97
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,247.4,194.32
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,162.65,127.02
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,175.8,138.69
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,192.53,152.84
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,164.54,130.32
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,137.36,108.3
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,107.13,83.68
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,81.52,62.49
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,57.78,42.47
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,34.66,22.79
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,17.17,5.64
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,9.5,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,25.16,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,70.89,42.86
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,129.94,90.11
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,191.05,141.6
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,263.26,203.04
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,327.51,258.48
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,397.39,317.02
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,464.47,372.02
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,535.09,428.23
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,596.06,474.76
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,657.54,520.19
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,714.65,560.72
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,771.35,598.9
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,596.24,465.97
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,358.35,277.84
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,360.8,279.41
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,362.7,279.53
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,463.05,355.71
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,578.8,440.07
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,618.25,466.72
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,657.78,493.53
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,701.88,524.36
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,732.24,545.65
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,733.46,545.58
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,733.25,544.85
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,722.39,537.55
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,710.22,529.48
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,865.11,645.65
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,979.41,722.95
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,764.53,575.34
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,535.59,405.52
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,709.42,541.1
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,837.06,632.7
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,626.02,482.29
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,423.72,328.67
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,367.42,287.24
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,306.56,240.81
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,432.21,342.59
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,504.11,397.52
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,438.48,343.95
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,375.1,291.37
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,304.2,232.53
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,239.33,176.94
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,170.93,118.61
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,113.11,70.22
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,44.3,17.66
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,10.61,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,30.56,0.15
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,79.69,47.4
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,143.87,98.59
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,207.79,153.38
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,283.63,218.92
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,350.33,276.84
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,422.44,337.37
