Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,492.25,394.17
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,566.58,452.42
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,629.43,500.94
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,692.51,548.29
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,748.41,586.81
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,807.16,626.07
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,856.5,658.98
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,903.51,689.98
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,945.53,717.25
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,984.59,742.35
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,1015.35,762.88
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,1042.46,781.03
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,1063.76,794.12
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,1081.09,804.65
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,1091.37,811.47
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,1097.46,815.67
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,1096.8,815.53
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,1091.94,812.75
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,1080.38,804.92
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,1064.74,794.52
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,1042.38,778.46
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,1016.29,760.04
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,984.01,738.09
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,948.4,713.92
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,906.47,685.38
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,861.98,655.02
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,812.79,621.43
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,761.67,586.23
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,706.83,547.31
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,647.27,502.82
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,583.41,455.21
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,520.21,406.56
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,450.71,351.0
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,384.09,296.02
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,313.06,237.1
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,247.61,181.1
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,175.77,120.73
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,115.66,71.21
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,54.26,23.45
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,12.97,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,11.95,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,40.3,6.03
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,92.5,53.52
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,161.27,108.54
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,225.68,164.79
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,299.07,228.71
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,366.7,287.75
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,438.83,348.45
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,505.15,401.72
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,573.26,453.96
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,636.27,500.73
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,695.9,543.38
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,752.26,580.27
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,807.27,615.07
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,856.46,647.38
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,903.32,677.8
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,944.09,702.72
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,981.77,725.3
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,1013.66,745.26
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,1041.99,762.98
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,1063.26,774.51
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,1080.53,783.53
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,1091.12,789.9
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,1097.56,793.79
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,1097.86,794.13
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,1093.97,792.25
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,1082.85,785.38
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,1067.67,776.05
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,1045.13,762.06
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,1018.85,745.72
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,987.53,725.11
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,952.84,702.49
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,908.61,673.69
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,862.12,643.23
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,811.89,610.55
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,764.06,579.19
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,705.51,539.96
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,646.37,497.43
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,582.15,450.69
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,518.67,402.85
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,449.47,348.36
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,383.6,294.64
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,311.74,235.5
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,245.87,179.5
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,175.04,119.85
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,115.53,70.84
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,54.97,24.34
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,13.37,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,11.4,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,28.07,6.88
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,68.33,42.99
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,121.53,85.74
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,173.97,130.17
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,234.17,181.38
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,289.38,227.86
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,350.23,277.72
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,446.39,353.9
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,552.45,435.49
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,613.98,481.64
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,675.9,526.76
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,732.82,565.09
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,789.1,600.81
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,837.97,632.02
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,878.97,657.47
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,919.52,682.65
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,957.33,705.79
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,988.52,725.57
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,1016.31,743.16
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,1034.14,753.1
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,1047.94,760.58
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,1057.41,766.59
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,1062.97,770.26
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,1062.63,769.04
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,1058.37,765.46
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,1047.17,758.21
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,1032.17,748.67
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,933.37,684.17
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,818.76,603.41
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,884.85,655.34
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,921.94,681.83
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,819.0,612.17
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,708.39,532.93
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,664.12,502.11
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,618.89,469.84
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,537.33,409.51
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,455.38,348.29
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,377.9,290.9
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,301.82,233.39
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,260.57,201.68
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,220.59,170.13
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,179.2,137.17
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,139.58,104.73
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,99.99,72.12
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,63.87,42.38
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,33.03,16.47
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,7.63,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,12.29,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,31.62,10.45
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,72.81,46.76
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,121.88,86.94
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,170.52,128.78
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,226.14,176.7
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,247.36,197.6
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,263.31,212.04
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,324.46,261.32
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,391.62,314.32
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,469.44,375.18
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,547.21,434.91
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,661.74,522.82
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,783.06,611.06
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,830.5,641.18
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,875.81,669.62
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,908.04,688.47
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,943.2,709.44
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,972.72,727.25
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,998.91,742.67
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,1016.07,750.49
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,1029.34,755.73
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,1039.01,760.09
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,1044.89,762.02
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,1041.15,758.22
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,1043.1,758.28
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,1031.98,749.96
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,1017.17,739.48
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,992.84,722.08
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,965.34,702.85
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,786.5,581.67
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,598.55,445.49
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,492.93,370.26
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,382.85,289.13
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,358.6,272.67
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,334.45,255.68
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,474.97,366.51
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,583.21,447.79
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,517.99,398.94
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,458.41,354.16
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,388.1,299.41
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,324.09,248.5
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,259.59,197.28
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,198.59,147.79
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,135.71,97.24
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,84.14,56.78
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,40.69,21.44
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,7.07,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,13.82,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,35.04,13.92
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,80.9,51.51
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,138.26,96.93
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,194.87,144.14
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,261.16,199.48
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,162.39,126.59
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,26.92,16.89
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,31.58,20.72
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,36.24,24.44
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,40.45,27.79
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,44.66,31.13
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,68.0,49.92
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,91.46,68.46
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,144.11,110.08
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,197.78,151.57
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,262.89,200.91
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,340.75,258.39
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,366.77,276.91
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,393.0,295.72
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,468.12,350.16
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,544.4,403.78
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,495.26,367.79
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,445.39,331.7
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,451.63,336.72
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,457.61,341.27
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,468.71,349.6
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,479.34,357.6
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,593.4,442.08
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,701.5,519.09
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,656.96,487.13
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,601.98,449.14
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,615.43,460.67
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,613.6,461.05
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,604.76,457.05
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,598.85,454.7
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,564.07,430.98
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,525.63,404.14
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,469.67,363.5
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,415.64,323.17
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,381.95,296.62
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,344.25,264.97
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,275.12,208.44
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,215.35,158.44
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,152.15,106.4
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,99.38,63.89
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,46.37,23.82
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,14.84,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,37.31,16.69
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,83.03,53.45
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,140.08,98.76
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,196.72,145.92
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,262.73,200.93
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,323.4,251.81
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,392.43,308.04
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,260.5,206.95
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,82.01,61.7
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,91.49,69.4
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,100.99,76.81
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,147.28,113.41
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,194.44,149.86
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,192.72,148.01
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,191.0,146.33
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,163.23,124.13
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,135.51,102.05
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,144.16,108.76
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,152.89,115.43
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,422.33,320.85
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,683.66,501.55
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,463.96,344.56
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,224.33,167.61
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,165.27,123.46
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,106.97,78.46
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,223.74,168.2
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,355.63,265.11
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,407.17,302.03
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,457.86,338.32
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,611.07,451.27
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,739.74,542.73
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,713.42,525.89
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,684.44,508.47
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,597.85,448.02
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,526.36,397.08
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,568.26,431.64
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,587.65,448.13
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,364.28,281.87
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,157.28,120.48
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,135.05,103.91
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,113.45,87.11
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,92.85,70.78
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,72.33,54.1
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,52.38,37.51
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,32.53,20.79
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,18.56,8.24
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.77,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,15.49,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,39.11,19.84
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,81.02,55.25
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,135.82,101.82
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,188.96,148.12
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,253.91,205.72
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,262.53,217.89
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,253.3,211.64
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,320.57,268.56
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,389.36,325.99
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,522.25,437.47
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,674.09,561.54
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,728.28,603.24
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,784.08,643.91
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,832.35,677.9
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,878.73,710.0
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,920.21,738.03
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,959.23,763.97
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,990.59,785.56
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,1018.69,804.77
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,1032.37,812.02
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,1051.02,822.98
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,1061.6,829.48
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,1068.33,833.39
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,1069.04,831.91
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,1065.81,827.82
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,1055.29,820.03
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,1040.95,809.71
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,1021.63,796.69
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,998.57,781.1
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,967.52,759.53
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,933.3,735.72
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,894.56,708.57
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,852.86,679.16
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,808.8,647.61
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,757.6,610.49
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,701.16,568.79
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,643.67,523.87
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,580.3,473.79
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,517.6,422.77
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,450.2,366.43
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,384.72,309.89
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,313.64,247.25
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,248.28,188.39
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,178.88,127.31
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,120.15,77.02
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,60.34,30.91
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,18.36,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,17.75,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,57.37,27.98
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,108.72,69.43
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,175.32,125.69
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,239.19,183.46
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,311.04,247.8
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,378.0,307.68
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,448.93,369.05
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,514.15,424.03
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,581.0,478.45
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,643.46,527.29
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,705.93,574.5
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,762.39,614.36
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,813.09,648.74
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,861.75,682.62
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,908.13,714.55
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,949.11,741.04
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,987.16,765.27
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,1017.77,785.63
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,1044.83,803.62
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,1066.16,816.54
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,1083.62,827.29
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,1094.15,834.53
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,1100.58,839.19
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,1101.28,839.06
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,1097.83,836.29
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,1086.78,829.09
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,1071.68,819.33
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,1051.01,805.87
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,1026.46,789.84
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,994.56,768.74
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,959.27,745.26
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,919.19,718.29
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,876.12,689.01
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,826.67,655.47
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,775.2,620.05
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,718.47,579.33
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,663.33,537.02
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,599.15,486.63
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,535.33,435.18
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,467.03,377.83
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,400.7,320.33
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,328.48,257.41
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,261.43,197.31
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,190.33,134.48
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,129.13,81.57
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,65.64,32.77
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,21.02,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,19.34,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,65.33,32.17
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,120.12,76.27
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,189.96,135.87
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,256.02,196.12
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,329.53,262.35
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,397.39,323.34
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,468.9,385.4
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,535.95,441.2
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,604.27,495.9
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,664.26,542.52
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,726.1,588.44
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,782.23,625.65
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,836.72,660.71
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,885.44,693.7
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,931.61,724.55
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,971.76,749.55
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,1008.67,772.09
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,1039.24,789.74
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,1066.08,804.78
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,1086.54,816.0
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,1102.93,824.62
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,1113.17,830.88
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,1119.16,834.55
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,1118.34,832.37
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,1113.25,827.61
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,1101.88,820.98
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,1086.36,811.76
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,1064.36,796.84
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,1038.48,779.46
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,1005.95,759.11
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,969.96,736.36
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,925.39,707.53
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,878.63,676.9
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,828.32,644.35
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,776.04,609.82
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,721.67,572.23
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,662.37,527.84
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,597.7,478.37
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,533.57,427.7
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,464.46,370.81
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,397.69,314.01
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,325.51,252.76
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,258.64,194.13
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,187.69,132.28
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,126.99,80.49
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,64.81,33.06
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,20.69,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,20.24,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,61.13,32.49
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,112.1,72.68
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,177.79,127.71
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,241.55,184.51
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,314.4,249.19
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,380.19,308.14
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,450.04,368.97
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,514.82,423.43
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,581.69,477.8
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,642.67,526.4
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,703.51,573.52
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,758.39,612.2
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,811.9,648.54
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,854.22,677.2
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,898.88,707.31
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,937.9,732.98
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,973.93,756.3
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,1003.36,776.05
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,1029.31,793.34
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,1047.38,803.78
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,1061.52,811.56
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,1071.57,817.94
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,1077.67,821.71
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,1075.75,818.42
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,1069.85,812.58
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,1058.5,804.74
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,1043.3,794.38
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,1020.95,777.62
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,995.07,758.57
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,963.39,736.8
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,928.58,712.87
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,889.64,686.19
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,847.71,657.28
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,802.94,627.2
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,751.32,591.72
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,693.57,549.77
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,635.26,505.0
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,572.15,456.16
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,509.82,406.5
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,441.71,350.15
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,376.22,294.51
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,306.38,235.3
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,242.37,179.65
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,173.57,120.9
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,116.04,73.26
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,59.36,30.93
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,18.75,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,7.63,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,19.95,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,52.37,29.93
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,99.34,66.3
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,158.3,114.42
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,217.08,164.56
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,288.7,225.94
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,209.88,167.48
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,86.88,66.88
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,97.28,74.99
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,107.72,82.92
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,151.78,118.19
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,196.78,153.61
