Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,275.15,215.32
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,351.0,273.85
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,298.57,231.97
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,236.98,182.89
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,367.91,284.71
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,495.66,380.88
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,755.66,582.1
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,996.65,752.72
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,1008.35,756.43
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,1024.93,764.7
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,1034.43,769.69
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,1040.22,772.28
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,1040.19,769.53
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,1036.4,764.41
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,1025.37,756.18
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,1010.67,745.68
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,990.42,732.03
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,966.72,716.21
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,942.76,700.33
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,908.06,677.41
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,866.6,649.96
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,823.0,620.91
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,774.51,589.4
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,724.52,556.39
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,667.61,515.6
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,611.83,474.3
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,549.91,427.87
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,489.13,380.99
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,422.84,327.97
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,359.86,276.2
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,292.52,220.98
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,231.17,169.39
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,163.95,113.84
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,109.6,69.96
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,54.1,30.12
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.26,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,20.94,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,68.55,35.97
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,122.03,78.25
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,189.6,136.05
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,253.89,194.75
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,326.24,260.46
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,393.2,321.6
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,463.77,384.26
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,530.05,441.11
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,597.95,497.49
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,657.38,545.31
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,718.65,592.49
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,774.87,632.83
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,829.76,671.47
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,878.35,704.74
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,924.43,735.71
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,965.33,762.77
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,1003.13,787.35
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,1033.36,805.73
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,1059.86,821.36
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,1079.55,832.46
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,1095.16,840.79
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,1105.58,846.88
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,1111.79,850.2
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,1111.21,847.7
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,1106.38,842.49
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,1095.3,834.43
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,1080.08,823.71
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,1058.31,809.01
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,1032.65,791.74
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,1000.93,769.96
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,965.74,745.8
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,923.52,716.66
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,878.59,685.51
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,828.82,650.4
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,776.95,613.56
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,720.49,573.01
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,662.76,529.0
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,598.84,479.09
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,536.83,429.48
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,468.48,373.4
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,402.13,317.07
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,330.35,255.21
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,263.5,195.93
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,192.24,133.77
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,131.06,81.62
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,68.59,34.67
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,24.09,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,22.8,0.0
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,73.73,39.65
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,128.36,82.75
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,196.54,140.47
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,260.23,197.23
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,330.76,258.93
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,397.35,316.88
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,467.32,375.69
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,531.16,427.88
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,595.88,478.98
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,656.5,524.74
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,713.42,566.15
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,766.42,601.54
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,817.61,634.98
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,864.7,664.59
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,909.41,692.04
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,947.27,714.4
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,981.86,734.32
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,1010.86,751.76
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,1036.3,766.85
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,1054.8,776.53
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,1069.33,783.78
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,1077.69,789.29
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,1082.05,792.44
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,1078.97,790.05
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,1071.92,785.27
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,1059.84,778.87
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,1043.92,770.05
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,1020.52,754.9
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,993.69,737.54
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,961.49,717.59
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,926.22,695.48
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,884.91,669.39
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,846.43,644.98
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,796.6,613.15
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,745.09,579.57
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,687.55,538.94
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,629.51,495.86
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,566.77,448.33
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,505.39,400.35
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,438.48,346.64
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,374.28,293.31
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,305.23,235.03
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,241.85,180.14
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,174.87,122.99
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,118.05,75.63
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,61.76,33.37
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,21.0,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,8.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,23.67,1.84
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,62.87,38.55
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,110.48,76.01
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,170.47,125.9
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,145.69,113.67
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,91.87,72.7
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,154.39,124.51
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,220.93,178.88
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,298.78,241.43
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,387.21,310.98
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,344.88,275.18
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,290.59,229.52
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,313.91,246.77
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,337.2,263.52
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,369.63,287.17
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,402.61,310.84
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,680.29,524.15
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,949.6,709.79
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,978.82,725.17
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,1004.83,740.71
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,1024.11,750.98
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,1039.78,759.01
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,1048.64,764.81
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,1053.73,768.41
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,1052.02,766.86
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,1046.53,763.05
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,1034.24,756.45
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,1018.32,747.58
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,996.36,735.2
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,971.03,720.54
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,843.1,633.6
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,707.51,534.55
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,729.43,554.58
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,733.91,561.26
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,689.52,530.17
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,643.4,497.62
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,568.86,442.26
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,499.89,390.15
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,445.21,349.25
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,386.08,303.93
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,333.46,262.46
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,283.47,222.06
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,232.05,179.86
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,183.53,139.08
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,133.17,96.85
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,88.84,60.2
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,47.53,28.78
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,17.49,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,24.35,4.75
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,61.74,38.02
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,109.83,75.58
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,168.66,124.04
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,225.86,173.32
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,290.85,229.18
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,217.91,174.95
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,109.72,86.3
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,66.55,50.07
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,24.16,14.54
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,66.11,49.27
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,108.53,83.89
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,152.76,119.43
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,197.73,155.02
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,292.13,230.04
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,383.67,301.26
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,548.57,430.68
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,723.0,562.0
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,868.89,673.63
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,1005.84,770.54
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,1032.28,786.82
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,1046.65,795.39
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,1056.0,800.64
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,1061.54,803.43
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,1063.17,802.51
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,1060.89,799.1
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,1049.29,791.12
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,1033.9,780.76
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,1014.13,766.42
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,990.64,749.69
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,959.65,728.99
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,925.5,706.15
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,886.64,679.95
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,844.93,651.64
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,799.83,621.69
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,748.0,586.5
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,692.78,546.89
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,636.46,504.21
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,573.72,455.88
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,511.61,406.72
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,445.85,352.67
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,382.14,298.69
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,312.93,239.86
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,248.96,184.08
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,181.76,126.28
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,123.86,77.66
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,59.84,33.43
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,25.06,0.65
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,26.01,5.98
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,78.54,44.69
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,131.52,86.92
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,197.1,143.08
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,259.76,199.25
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,328.94,260.21
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,394.19,317.22
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,462.91,375.23
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,526.07,426.29
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,590.26,476.21
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,649.97,521.08
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,709.4,564.06
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,762.65,599.49
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,809.8,629.62
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,855.75,657.94
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,899.38,683.94
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,937.02,706.2
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,971.55,726.11
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,999.77,741.1
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,1024.52,753.66
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,1042.8,762.56
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,1057.24,769.06
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,1065.72,772.67
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,1070.28,773.92
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,1067.41,769.86
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,1060.65,763.59
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,1048.48,755.58
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,1032.54,745.38
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,1008.67,729.61
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,981.45,711.88
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,949.46,693.13
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,914.47,672.29
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,879.04,650.97
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,834.85,623.51
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,786.11,592.59
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,735.75,560.03
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,678.91,521.66
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,621.64,480.97
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,559.62,435.53
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,497.69,388.56
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,431.62,336.7
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,368.47,285.28
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,300.61,228.95
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,238.34,175.87
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,173.08,121.0
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,117.8,75.58
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,61.93,33.93
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,22.47,0.61
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,9.53,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,6.01,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,12.04,4.3
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,19.93,11.2
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,27.83,18.05
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,37.14,25.92
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,46.46,33.62
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,71.69,54.52
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,97.23,75.3
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,96.22,74.01
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,95.23,72.79
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,105.66,81.0
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,116.12,89.18
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,119.46,91.42
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,122.82,93.67
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,154.03,118.12
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,185.65,142.53
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,154.79,117.74
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,123.94,93.07
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,110.19,82.17
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,96.48,71.29
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,115.53,86.09
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,134.67,100.82
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,136.14,101.91
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,137.59,103.02
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,137.59,102.82
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,137.56,102.63
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,148.59,111.3
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,159.58,119.94
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,152.26,114.08
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,144.97,108.3
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,129.61,96.49
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,114.35,84.71
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,80.73,58.48
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,47.53,32.31
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,58.71,41.4
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,69.9,50.55
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,106.6,79.99
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,143.92,109.86
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,106.64,80.66
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,69.82,51.39
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,60.93,44.37
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,52.06,37.26
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,43.2,30.14
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,34.35,22.89
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,25.97,15.91
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,17.61,8.83
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,10.65,2.83
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.7,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.09,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.18,2.66
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,17.14,8.67
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,24.11,14.66
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,31.55,20.93
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,39.01,27.09
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,46.47,33.22
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,53.94,39.29
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,49.75,35.59
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,45.57,31.94
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,41.4,28.4
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,37.22,24.88
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,54.96,39.16
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,72.74,53.3
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,108.51,81.82
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,144.76,110.42
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,147.17,112.16
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,149.63,114.0
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,172.3,131.79
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,195.14,149.64
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,232.24,178.14
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,269.62,206.55
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,259.45,198.18
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,249.21,189.88
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,280.15,213.23
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,311.16,236.38
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,335.74,255.05
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,371.94,282.36
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,422.88,320.65
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,472.84,357.64
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,538.7,408.14
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,589.35,446.9
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,549.65,417.9
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,510.39,389.35
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,498.69,382.17
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,484.06,372.52
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,384.92,297.05
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,287.51,221.86
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,405.45,317.4
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,474.26,370.65
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,412.08,320.6
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,352.94,272.06
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,289.17,218.66
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,229.85,167.89
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,172.35,118.42
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,119.94,74.17
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,64.6,34.01
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,24.3,3.31
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,7.63,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,33.49,14.36
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,78.4,47.16
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,127.95,85.71
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,191.23,138.08
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,252.94,190.9
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,324.04,251.44
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,387.79,305.82
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,455.38,361.87
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,521.5,414.62
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,591.09,468.42
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,651.19,513.3
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,711.2,556.61
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,764.86,590.91
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,821.24,626.19
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,868.36,657.15
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,913.1,686.22
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,953.46,710.64
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,990.99,732.87
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,1020.38,750.68
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,1046.17,766.08
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,1065.75,776.57
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,1081.39,784.59
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,1090.45,789.69
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,1095.43,792.33
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,1094.24,789.98
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,1088.93,785.18
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,1077.03,777.18
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,1061.12,766.78
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,1039.21,753.02
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,1013.48,736.89
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,981.92,718.43
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,947.0,697.69
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,905.28,670.91
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,860.99,642.25
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,811.77,609.72
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,760.52,575.5
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,704.61,537.59
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,647.57,495.93
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,586.72,451.75
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,523.84,404.5
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,456.37,351.41
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,390.99,298.09
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,321.24,240.36
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,255.86,184.59
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,186.84,126.57
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,127.83,78.18
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,68.69,35.27
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,26.3,4.74
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.46,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.92,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.85,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.78,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.7,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.63,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,164.42,132.57
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,343.43,279.96
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,330.37,268.71
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,303.08,244.79
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,159.01,127.28
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.02,5.22
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,57.77,42.3
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,102.84,78.99
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,63.89,46.98
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,25.16,15.1
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,88.24,66.74
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,152.48,118.51
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,521.67,416.65
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,893.88,694.29
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,782.77,605.79
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,664.19,512.63
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,447.52,349.61
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,214.02,166.22
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,192.17,148.93
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,170.35,131.4
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,134.72,103.04
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,99.36,74.72
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,156.53,120.69
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,214.1,166.51
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,209.96,163.67
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,205.83,160.93
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,278.61,219.36
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,344.62,271.8
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,393.17,312.61
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,443.3,354.25
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,333.55,267.11
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,238.21,190.18
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,314.18,254.75
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,372.34,302.63
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,322.81,261.88
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,276.49,223.29
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,226.91,181.23
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,180.21,141.0
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,149.79,111.53
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,114.85,77.69
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,63.37,38.31
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,25.44,7.31
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,11.44,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,41.21,17.9
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,95.07,55.3
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,151.1,101.34
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,218.16,160.01
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,283.22,218.64
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,353.59,280.56
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,419.64,337.77
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,488.47,394.95
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,552.86,446.36
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,616.1,494.75
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,676.16,539.54
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,735.56,581.22
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,789.17,616.41
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,841.02,649.56
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,887.91,679.57
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,932.21,707.44
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,969.92,730.55
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,1004.38,751.35
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,1033.51,769.98
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,1058.95,786.24
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,1077.6,796.61
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,1092.24,804.48
