Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,161.07,122.51
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,95.22,70.76
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,110.28,83.01
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,125.38,95.28
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,124.41,95.01
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,123.43,94.77
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,108.3,82.91
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,93.22,70.98
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,78.2,59.05
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,63.24,46.95
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,48.81,35.03
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,34.36,22.88
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,22.26,12.56
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,10.19,2.03
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.72,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,11.12,2.31
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,25.06,15.19
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,39.03,27.41
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,55.26,41.38
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,71.57,55.17
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,88.44,69.13
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,105.39,82.86
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,73.55,56.12
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,41.83,29.49
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,60.97,45.21
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,80.14,60.7
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,85.78,64.95
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,91.44,69.21
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,99.96,75.73
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,108.5,82.22
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,111.86,84.71
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,115.23,87.23
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,137.01,104.22
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,158.99,121.15
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,126.8,95.68
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,94.65,70.17
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,107.46,80.13
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,120.31,89.99
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,138.53,104.32
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,156.8,118.63
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,216.44,164.49
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,276.46,209.74
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,500.72,379.24
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,703.94,524.27
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,437.5,331.37
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,165.68,124.4
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,385.86,294.96
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,588.9,442.97
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,457.74,346.08
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,324.96,246.78
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,401.86,307.75
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,463.86,355.83
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,558.02,430.75
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,610.68,472.27
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,550.75,426.96
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,491.43,381.43
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,427.46,330.35
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,365.96,279.63
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,301.1,225.41
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,240.94,173.97
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,178.16,121.27
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,123.81,77.01
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,70.91,38.93
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,31.13,14.39
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,13.34,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,25.6,11.59
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,63.73,35.23
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,116.1,72.78
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,112.92,81.38
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,79.9,62.38
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,77.24,59.85
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,74.48,57.11
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,129.67,102.39
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,186.65,148.08
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,203.16,160.18
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,219.55,172.02
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,264.56,206.57
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,306.8,238.3
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,350.61,270.77
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,395.66,303.61
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,483.06,368.82
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,566.69,429.68
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,657.09,494.37
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,742.94,554.26
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,892.95,664.14
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,1027.38,752.24
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,1042.76,758.92
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1054.23,764.3
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,1060.8,767.68
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,1063.55,768.78
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,1060.46,765.34
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,1053.57,759.68
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,1040.91,751.49
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,1024.56,741.12
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,1001.7,727.17
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,975.43,711.1
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,943.57,690.95
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,908.71,668.82
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,868.0,643.12
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,829.4,618.66
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,780.26,586.73
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,729.5,553.29
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,674.18,514.48
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,618.18,473.86
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,557.61,429.34
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,497.51,383.66
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,432.75,333.0
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,370.4,282.41
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,305.38,228.61
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,245.05,177.39
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,181.77,124.18
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,126.85,79.4
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,73.3,40.9
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,32.72,15.84
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,14.77,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,28.01,13.97
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,64.68,37.6
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,114.66,73.8
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,115.2,84.06
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,88.21,69.07
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,135.89,107.55
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,187.8,149.01
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,227.8,180.72
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,273.83,216.64
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,323.38,254.73
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,375.89,294.36
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,396.2,308.1
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,414.21,319.87
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,491.08,377.08
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,580.67,441.72
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,737.99,558.87
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,894.59,665.8
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,930.61,686.4
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,963.89,706.16
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,990.02,721.18
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,1012.77,734.06
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,1027.63,742.42
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,1038.71,748.5
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,1045.05,752.71
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,1047.68,754.71
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,1045.08,752.51
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,1038.77,748.08
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,1025.79,740.97
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,1009.22,731.62
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,986.72,718.46
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,960.9,703.1
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,929.58,683.72
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,895.34,662.31
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,860.29,640.46
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,817.0,612.73
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,768.73,581.93
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,718.93,549.56
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,663.33,509.65
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,607.36,468.43
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,547.33,423.77
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,487.79,378.02
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,423.79,326.7
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,362.4,276.02
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,297.95,222.7
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,238.3,172.19
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,176.69,120.63
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,123.59,77.64
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,70.57,39.43
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,32.0,15.65
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,12.64,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,14.77,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,28.25,15.25
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,61.89,40.18
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,106.39,73.89
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,96.35,71.05
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,70.63,53.7
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,93.98,72.9
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,117.49,91.84
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,107.28,82.97
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,96.99,74.13
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,89.03,67.25
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,81.08,60.46
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,96.12,72.24
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,111.23,83.94
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,138.33,105.08
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,165.73,126.21
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,136.24,102.55
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,106.71,78.97
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,116.23,86.15
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,125.77,93.28
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,126.78,93.96
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,127.8,94.67
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,138.85,103.06
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,149.96,111.45
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,177.84,132.95
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,205.81,154.39
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,162.94,121.38
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,120.31,88.35
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,244.57,184.54
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,380.35,287.38
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,385.85,291.6
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,391.04,295.89
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,278.87,211.55
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,178.43,134.54
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,222.49,169.04
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,266.35,203.09
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,292.2,223.99
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,310.84,239.41
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,243.29,187.44
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,183.74,141.1
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,111.7,84.59
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,40.91,27.77
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,104.76,79.85
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,165.83,129.03
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,138.66,107.49
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,111.66,85.9
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,121.54,89.46
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,114.29,77.33
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,68.79,43.53
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,33.88,19.06
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,15.43,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.72,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,11.11,2.92
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,26.92,16.5
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,42.75,29.99
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,61.7,45.92
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,80.79,61.68
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,46.93,33.45
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,12.98,5.14
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,15.31,7.04
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,17.64,8.92
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,191.24,150.15
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,373.28,292.11
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,408.98,318.13
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,443.22,342.96
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,517.6,398.69
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,604.04,461.99
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,637.14,485.69
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,670.88,509.86
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,380.91,293.87
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,70.1,49.81
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,85.65,62.13
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,101.27,74.3
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,114.57,84.61
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,127.9,94.91
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,164.83,123.67
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,201.94,152.29
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,120.12,89.0
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,39.27,25.49
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,37.86,24.46
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,36.44,23.42
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,34.56,21.94
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,32.68,20.47
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,32.2,20.17
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,31.71,19.86
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,46.17,31.51
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,60.63,43.17
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,45.66,31.24
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,30.72,19.27
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,28.84,17.81
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,26.97,16.35
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,21.84,12.27
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,16.72,8.14
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,41.36,28.54
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,66.07,49.03
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,55.79,40.79
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,45.53,32.42
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,84.71,61.64
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,110.25,77.96
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,66.93,44.73
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,32.75,19.11
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,15.73,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.46,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.92,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.85,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.77,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.7,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.63,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,5.56,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,28.79,18.37
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,51.16,36.78
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,164.97,129.2
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,282.67,221.44
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,196.86,153.23
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,106.51,80.59
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,160.59,123.39
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,215.5,165.85
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,226.31,173.44
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,237.21,181.14
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,285.1,216.95
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,333.54,252.38
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,385.68,290.68
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,429.78,322.6
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,367.86,276.63
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,297.47,224.2
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,441.21,332.29
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,577.93,431.26
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,479.28,359.25
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,381.07,287.0
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,490.39,369.15
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,607.87,453.84
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,621.29,463.79
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,632.76,472.96
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,610.99,457.92
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,588.06,442.22
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,471.38,356.7
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,353.31,268.42
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,294.43,225.25
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,232.49,178.61
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,250.47,193.31
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,262.5,203.09
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,200.38,155.39
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,144.95,112.22
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,181.72,142.15
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,212.21,165.77
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,175.21,135.89
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,142.42,109.3
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,109.75,82.72
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,79.45,58.04
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,52.46,36.47
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,29.24,17.34
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,14.81,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.62,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,9.26,1.7
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,18.07,9.41
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,26.9,17.03
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,37.14,25.8
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,47.39,34.45
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,85.58,66.14
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,123.93,97.23
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,160.06,125.81
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,197.87,155.29
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,201.51,157.23
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,204.38,158.58
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,215.65,166.54
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,226.9,174.39
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,274.56,210.18
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,330.1,250.97
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,265.8,201.96
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,207.69,157.47
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,207.59,157.04
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,207.46,156.45
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,185.29,139.37
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,163.06,122.24
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,320.48,241.01
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,476.58,352.53
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,519.55,382.29
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,562.34,412.29
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,681.26,497.03
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,797.49,576.61
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,648.29,472.95
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,501.2,368.75
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,560.86,413.29
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,608.12,447.39
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,592.25,437.96
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,575.34,428.16
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,413.27,311.6
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,245.51,185.96
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,188.25,142.96
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,131.98,99.49
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,119.65,90.17
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,107.37,80.74
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,166.25,128.2
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,220.85,171.67
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,209.09,162.65
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,195.24,151.71
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,163.2,126.39
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,132.7,102.02
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,132.31,96.9
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,117.0,78.19
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,70.92,44.35
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,35.84,20.66
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,16.27,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,16.61,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,34.83,20.93
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,67.85,44.8
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,110.57,77.08
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,153.68,110.2
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,207.16,153.15
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,196.98,151.39
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,161.51,126.01
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,118.97,91.93
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,76.37,57.28
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,137.73,106.38
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,200.23,154.64
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,368.09,283.95
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,549.71,415.31
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,592.86,443.28
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,635.9,472.08
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,745.37,550.76
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,861.5,629.41
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,892.67,646.68
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,925.24,665.79
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,950.02,680.37
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,971.83,693.18
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,996.96,708.12
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,1010.3,715.73
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,1017.11,719.56
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,1020.37,721.41
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,1016.55,719.08
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,1009.22,714.8
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,996.48,706.44
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,980.32,696.14
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,965.32,687.57
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,939.03,671.97
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,907.26,652.99
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,872.76,632.22
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,835.14,609.28
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,794.75,584.32
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,747.23,554.89
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,698.29,523.5
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,644.04,486.8
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,589.46,448.55
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,531.02,406.58
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,473.23,363.45
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,411.5,315.09
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,352.23,267.04
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,290.56,216.1
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,233.53,168.02
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,173.9,118.47
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,120.96,75.93
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,71.62,40.74
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,34.43,18.28
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,22.27,13.07
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,39.95,27.67
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,39.03,26.77
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,38.12,25.9
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,55.38,39.83
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,72.68,53.55
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,44.69,30.78
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,16.75,8.03
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,66.22,47.86
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,116.03,86.93
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,303.46,231.27
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,495.21,369.12
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,628.4,462.2
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,752.14,545.85
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,871.73,629.65
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,983.68,701.55
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,995.77,707.46
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,1013.55,718.26
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,1020.35,723.64
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,1023.58,727.02
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,1020.75,726.74
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,1014.35,724.34
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,1001.92,717.56
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,986.01,708.71
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,962.94,695.91
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,936.78,681.05
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,911.63,666.25
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,876.73,644.91
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,836.83,620.09
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,794.81,593.56
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,746.62,563.18
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,697.08,530.67
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,547.53,419.57
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,413.23,317.22
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,459.53,355.46
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,472.41,365.24
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,360.31,277.95
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,270.53,208.33
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,225.26,172.02
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,182.07,136.53
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,139.11,101.11
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,99.96,69.27
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,63.45,41.43
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,33.14,19.41
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,16.29,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,12.79,0.0
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,35.61,17.98
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,77.69,42.44
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,132.57,82.65
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,188.41,129.45
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,251.64,184.07
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,313.33,237.56
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,380.03,293.62
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,442.42,344.51
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,506.74,394.8
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,566.82,439.84
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,627.2,483.19
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,681.27,522.91
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,736.01,561.25
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,785.61,593.44
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,833.31,623.91
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,876.68,651.99
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,917.5,678.19
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,951.91,698.65
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,983.14,716.95
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,1008.63,732.45
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,1030.58,745.73
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,1047.38,756.3
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,1060.42,764.61
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,1066.64,768.25
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,1068.98,769.61
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,1065.44,765.9
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,1058.03,759.93
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,1044.82,751.45
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,1027.85,740.73
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,1004.33,726.41
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,977.34,709.92
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,945.17,690.99
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,909.92,669.94
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,869.28,644.24
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,826.16,616.66
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,777.53,584.38
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,727.17,550.62
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,674.61,513.72
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,618.65,472.86
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,558.29,428.1
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,498.39,382.25
