Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,226.88,178.95
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,227.6,180.0
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,224.11,177.67
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,212.89,168.99
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,199.7,158.33
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,169.54,134.05
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,140.43,110.33
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,112.02,86.82
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,85.09,64.43
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,70.27,47.66
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,41.35,24.8
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,21.12,10.09
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,8.58,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,13.34,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,23.37,13.62
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,51.41,29.51
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,93.61,55.3
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,147.71,96.24
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,202.94,143.36
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,264.67,197.32
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,325.01,250.07
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,390.65,305.93
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,451.59,357.08
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,514.19,407.84
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,572.96,454.09
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,632.09,499.14
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,685.24,538.24
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,738.73,575.75
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,787.41,607.73
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,834.2,637.86
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,875.34,664.92
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,913.88,690.0
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,946.93,709.84
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,976.81,727.43
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,1001.94,743.2
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,1023.58,756.73
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,1039.19,764.88
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,1051.1,770.73
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,1056.8,774.15
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,1058.71,775.29
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,1055.36,771.68
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,1048.23,765.8
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,1034.41,757.21
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,1016.91,746.36
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,993.91,730.57
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,967.49,712.64
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,935.93,692.37
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,901.32,670.05
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,861.36,644.34
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,818.94,616.75
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,771.42,586.48
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,722.13,554.46
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,668.53,515.8
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,615.19,476.08
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,556.05,431.5
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,497.21,385.71
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,434.86,335.09
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,374.26,284.39
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,309.56,230.18
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,249.83,178.88
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,188.57,126.82
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,134.18,82.28
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,81.56,44.77
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,40.15,22.13
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,19.81,9.35
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,9.53,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,11.8,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,24.12,14.28
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,52.22,30.03
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,94.33,55.92
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,147.65,96.05
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,202.27,142.15
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,263.48,195.05
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,323.18,246.66
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,386.89,300.29
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,448.48,351.43
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,510.66,401.43
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,569.34,446.5
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,628.42,490.3
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,682.73,529.88
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,736.17,567.54
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,781.77,597.37
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,828.15,627.38
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,869.89,653.55
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,909.16,677.71
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,942.56,697.68
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,972.9,715.48
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,997.66,730.63
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,1018.98,743.55
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,1036.29,752.75
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,1050.03,759.72
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,1056.15,763.38
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,1058.53,764.81
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,1055.18,762.71
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,1048.09,758.37
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,1035.3,750.48
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,1018.84,740.34
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,996.37,726.38
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,970.44,710.21
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,938.95,690.06
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,904.41,667.86
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,864.44,642.19
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,821.97,614.63
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,774.51,582.91
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,725.26,549.68
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,673.44,512.31
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,618.49,471.8
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,559.4,427.48
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,500.6,382.07
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,437.99,332.46
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,376.95,282.54
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,312.6,229.37
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,253.2,179.06
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,191.48,127.28
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,136.26,82.55
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,83.35,45.44
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,42.03,23.32
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,21.61,10.81
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,11.44,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,7.63,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,12.77,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,22.82,13.2
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,50.95,26.45
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,96.42,53.63
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,151.99,95.26
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,208.42,142.6
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,270.72,195.91
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,332.37,248.85
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,395.44,301.54
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,455.92,349.97
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,517.72,397.39
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,575.05,439.57
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,631.94,479.7
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,684.25,516.81
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,736.62,552.14
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,782.89,580.67
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,826.86,607.21
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,867.62,632.47
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,905.77,655.82
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,936.69,673.05
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,964.34,688.13
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,987.6,701.78
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,1007.38,713.33
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,1022.62,721.41
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,1034.29,727.4
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,1039.83,731.19
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,1041.66,732.88
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,1036.85,729.8
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,1028.37,724.58
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,1014.79,717.13
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,997.63,707.53
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,901.65,647.51
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,797.01,574.04
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,852.6,618.43
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,882.62,639.38
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,840.71,613.0
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,796.93,585.67
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,750.63,557.05
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,705.06,528.05
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,631.04,474.79
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,562.52,424.57
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,469.48,355.93
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,388.78,295.44
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,340.9,258.72
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,293.73,221.46
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,247.38,184.69
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,202.98,148.72
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,158.3,112.09
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,116.33,78.16
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,76.75,48.82
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,42.81,26.47
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,23.92,12.69
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,8.1,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,13.4,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,24.08,14.41
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,52.13,28.0
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,96.99,55.42
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,151.84,96.99
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,207.54,143.91
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,269.3,197.07
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,329.63,248.82
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,394.42,302.64
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,454.59,351.6
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,516.28,400.02
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,575.3,444.83
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,634.61,488.35
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,686.98,526.58
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,739.55,563.28
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,787.9,593.86
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,834.42,622.61
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,876.03,648.81
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,915.02,673.0
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,948.42,691.92
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,978.71,708.64
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,1002.39,722.39
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,1022.54,733.93
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,1040.0,742.34
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1053.85,748.5
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,1059.06,750.85
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,1060.44,751.0
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,1057.51,747.15
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,1050.73,741.09
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,1037.21,733.11
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,1019.95,722.94
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,996.65,709.09
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,969.87,693.1
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,938.86,674.92
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,904.71,654.6
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,863.68,629.57
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,820.32,602.73
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,772.9,573.09
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,723.67,541.66
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,669.3,504.42
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,615.15,465.67
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,556.51,422.59
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,498.09,378.2
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,435.7,329.32
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,375.18,280.23
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,310.53,226.96
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,250.75,176.44
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,190.2,125.65
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,136.09,81.91
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,83.44,44.84
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,41.42,22.41
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,21.42,11.06
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,12.39,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,8.1,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,13.35,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,27.19,17.08
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,55.14,32.97
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,95.88,59.1
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,146.1,97.26
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,198.94,141.4
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,256.63,190.73
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,287.64,221.52
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,304.0,237.76
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,328.01,257.92
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,341.54,268.47
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,461.93,363.45
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,604.24,473.45
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,656.56,511.73
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,708.22,548.86
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,753.89,580.36
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,797.69,609.27
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,837.34,635.68
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,874.73,660.28
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,906.28,679.63
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,934.84,696.82
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,958.23,711.86
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,978.46,724.84
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,991.32,731.45
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,1009.55,741.74
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,1014.83,744.56
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,1016.57,745.23
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,1012.34,740.97
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,1004.59,734.57
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,811.79,600.6
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,599.0,441.18
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,511.62,378.59
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,433.54,321.18
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,414.11,307.67
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,394.66,293.93
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,464.1,346.97
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,521.5,390.3
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,549.14,413.61
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,562.59,426.39
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,451.35,343.15
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,344.49,262.14
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,426.28,327.79
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,468.09,359.45
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,409.84,312.95
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,353.32,266.78
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,293.9,217.44
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,238.57,170.73
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,182.6,124.03
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,132.38,83.48
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,82.23,47.65
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,43.59,25.41
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,24.18,13.21
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.3,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.72,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,11.13,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,30.3,19.56
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,50.53,35.59
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,76.23,56.33
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,104.56,79.29
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,134.59,103.48
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,168.32,130.79
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,110.08,84.45
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,43.69,30.43
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,55.82,40.27
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,67.98,50.0
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,91.36,68.59
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,114.77,86.93
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,91.9,68.42
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,69.02,49.97
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,77.0,56.22
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,85.0,62.45
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,110.75,82.74
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,136.67,102.98
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,162.63,122.94
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,188.82,142.85
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,191.95,145.1
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,195.06,147.39
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,174.82,131.65
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,154.5,115.87
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,145.03,108.46
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,135.52,101.01
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,130.73,97.07
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,125.92,93.13
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,187.11,140.81
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,248.32,187.93
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,437.63,331.51
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,610.43,456.65
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,542.2,407.72
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,469.6,355.73
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,355.4,271.33
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,240.5,183.9
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,196.38,150.38
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,152.89,116.63
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,175.94,135.34
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,198.49,153.63
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,103.91,78.8
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,10.22,2.75
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,43.7,30.37
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,77.28,58.09
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,67.0,49.94
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,56.72,41.68
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,46.46,33.21
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,36.21,24.62
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,26.44,16.36
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,16.68,8.03
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,9.72,2.1
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.86,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,10.01,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,19.02,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,33.97,22.54
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,61.19,39.46
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,100.36,66.63
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,146.05,101.91
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,158.14,118.12
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,153.43,118.93
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,242.86,187.33
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,357.17,277.07
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,369.4,288.63
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,371.27,290.24
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,425.62,332.29
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,483.5,376.34
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,512.63,396.73
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,538.52,414.16
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,597.08,457.36
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,664.29,505.96
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,698.19,529.79
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,731.59,553.08
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,824.96,621.28
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,923.08,688.92
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,947.29,703.51
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,963.06,712.67
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,989.82,727.75
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,1005.01,734.88
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,1010.61,737.6
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,1012.8,738.21
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,1010.21,734.28
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,1004.15,728.21
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,991.14,719.25
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,974.74,708.2
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,954.0,693.36
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,929.92,676.66
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,899.21,656.94
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,865.73,635.35
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,827.39,610.39
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,790.33,586.2
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,744.11,556.44
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,696.38,524.38
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,643.66,486.37
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,590.45,447.15
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,533.38,404.76
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,476.01,360.92
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,416.28,313.43
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,358.56,266.29
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,298.29,216.79
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,241.91,169.66
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,184.64,122.57
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,133.77,82.21
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,84.41,47.78
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,44.3,25.29
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.73,13.05
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,11.0,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.67,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,8.58,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,15.94,0.2
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,33.99,22.47
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,62.22,40.82
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,99.23,65.1
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,146.75,99.97
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,153.45,112.99
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,139.46,107.22
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,236.11,179.1
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,366.98,279.29
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,422.67,323.55
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,480.65,368.48
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,535.99,410.37
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,593.12,452.39
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,644.28,489.74
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,694.97,525.92
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,740.5,557.0
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,785.96,586.39
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,824.5,610.39
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,860.86,632.72
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,892.13,651.47
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,920.69,668.34
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,944.02,683.1
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,964.29,695.94
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,976.1,703.69
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,984.48,709.37
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,989.95,713.0
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,992.11,714.61
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,986.01,709.58
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,976.67,702.61
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,963.66,694.52
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,947.5,684.48
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,922.85,669.18
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,895.65,652.23
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,865.22,632.85
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,835.51,613.9
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,727.77,537.21
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,627.17,463.31
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,637.02,474.49
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,632.03,474.26
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,595.14,448.27
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,556.95,420.7
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,442.14,335.07
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,342.6,260.0
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,346.83,262.56
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,335.97,251.19
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,280.15,206.53
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,228.78,165.04
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,175.95,123.1
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,130.69,88.2
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,86.93,56.63
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,51.62,33.49
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,30.13,18.15
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,8.1,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,14.35,0.65
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,31.04,20.22
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,57.49,35.91
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,96.82,62.26
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,144.34,98.15
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,193.47,137.93
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,248.78,183.64
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,302.02,228.27
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,358.47,274.81
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,413.19,318.91
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,472.61,365.42
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,524.66,405.25
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,576.58,443.93
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,626.76,480.24
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,676.89,515.61
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,718.55,543.72
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,757.96,569.65
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,797.07,595.93
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,834.59,620.81
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,863.18,637.96
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,889.01,653.04
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,839.35,613.77
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,776.39,565.58
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,809.19,587.54
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,846.72,611.67
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,759.27,548.86
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,667.74,482.93
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,533.32,388.1
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,407.23,296.84
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,440.82,321.49
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,473.81,344.99
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,613.28,446.92
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,744.37,538.98
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,706.15,511.82
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,668.06,485.68
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,716.78,524.22
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,748.03,549.61
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,645.68,477.33
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,551.91,410.14
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,517.36,386.64
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,480.73,360.75
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,469.85,354.02
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,445.64,336.18
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,388.97,292.31
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,335.24,249.87
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,279.51,205.64
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,228.19,164.39
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,176.59,123.26
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,130.87,87.7
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,86.46,55.73
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,50.49,32.38
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,28.6,17.08
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,12.06,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,9.53,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,16.75,2.63
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,32.95,21.85
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,59.77,37.42
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,68.89,46.45
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,62.0,45.89
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,78.59,59.45
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,95.3,72.78
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,185.7,142.43
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,293.4,225.24
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,324.6,249.32
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,349.37,267.7
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,310.96,237.61
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,258.98,196.45
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,193.83,146.47
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,129.89,96.72
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,83.09,60.03
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,36.37,23.18
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,314.64,238.46
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,597.6,438.47
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,743.81,539.92
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,890.73,638.04
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,840.04,598.52
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,775.64,551.7
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,796.44,565.63
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,816.06,577.92
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,821.53,581.65
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,825.15,584.39
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,832.66,590.16
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,843.66,598.05
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,783.42,557.7
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,728.89,520.92
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,751.96,539.77
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,776.08,558.44
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,585.95,426.99
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,399.05,292.56
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,578.89,428.69
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,733.4,538.93
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,614.35,453.78
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,506.23,376.07
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,495.12,370.3
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,478.01,359.05
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,402.45,303.72
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,332.35,251.9
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,340.73,257.6
