Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,333.65,249.11
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,278.41,205.27
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,227.53,164.55
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,175.96,123.79
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,131.33,89.35
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,87.94,57.93
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,52.55,34.52
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,30.99,19.27
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,6.2,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,7.63,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,14.39,2.2
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,36.18,24.81
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,63.83,44.4
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,100.61,71.23
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,144.53,104.92
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,189.49,140.72
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,240.03,181.47
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,289.62,221.08
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,343.76,263.6
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,397.44,305.47
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,451.98,346.98
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,503.42,385.19
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,556.54,423.64
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,604.29,457.03
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,652.35,489.76
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,697.03,519.47
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,742.99,549.29
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,781.24,573.86
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,818.11,597.05
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,850.36,616.18
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,880.85,633.85
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,775.65,557.7
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,648.5,465.99
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,743.88,532.43
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,839.12,594.81
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,785.21,556.11
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,727.41,515.91
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,851.41,604.32
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,958.4,676.67
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,944.94,667.36
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,928.59,657.66
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,821.39,585.08
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,714.76,511.02
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,754.72,541.83
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,782.72,563.17
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,723.92,524.02
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,666.19,485.68
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,618.77,454.23
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,568.91,420.49
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,546.24,406.2
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,513.8,384.17
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,442.76,332.02
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,376.6,283.0
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,311.74,234.52
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,252.48,189.83
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,213.9,160.43
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,178.31,133.04
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,159.89,115.53
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,132.83,90.49
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,89.5,59.15
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,54.03,35.62
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,32.14,20.27
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,12.99,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,6.67,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,10.01,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,19.29,5.54
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,35.87,24.39
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,59.55,40.48
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,89.08,61.16
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,126.54,89.44
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,150.07,111.89
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,164.77,126.2
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,208.51,159.82
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,256.06,195.89
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,303.41,232.14
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,354.02,270.33
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,361.84,274.94
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,363.93,274.86
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,354.29,266.72
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,344.81,258.54
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,353.47,263.73
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,361.48,268.31
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,355.47,263.09
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,348.78,257.49
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,239.6,177.5
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,135.95,99.68
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,131.37,96.48
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,126.74,93.0
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,157.14,116.21
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,187.7,139.12
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,210.65,156.01
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,233.58,172.76
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,172.99,127.54
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,112.68,81.95
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,108.38,79.05
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,104.09,75.98
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,79.58,57.07
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,55.16,38.07
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,48.58,33.04
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,42.01,27.95
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,47.6,32.45
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,53.18,36.96
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,76.06,55.33
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,98.95,73.73
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,72.73,53.03
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,46.55,32.16
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,220.23,172.26
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,372.15,288.06
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,330.83,254.98
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,288.94,221.58
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,243.11,185.48
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,201.72,152.74
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,159.79,118.63
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,120.85,87.19
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,84.35,59.43
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,53.35,36.84
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,32.17,20.83
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,13.92,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,7.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,5.24,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,10.19,0.73
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,25.54,16.28
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,40.61,28.59
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,59.58,44.94
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,78.82,61.25
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,119.65,93.73
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,166.74,131.57
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,206.86,163.9
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,249.54,198.02
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,293.54,232.73
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,340.0,268.78
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,325.25,256.12
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,299.8,234.62
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,347.25,270.53
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,396.62,307.04
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,480.89,370.09
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,566.09,432.18
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,517.24,393.63
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,456.27,346.4
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,422.86,320.61
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,388.03,293.55
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,421.74,318.22
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,455.65,342.5
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,441.61,331.07
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,427.16,319.63
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,469.42,350.4
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,511.49,380.41
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,467.33,348.23
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,423.05,316.14
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,430.09,321.69
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,436.8,326.79
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,351.94,264.91
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,263.25,199.09
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,282.47,214.12
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,301.46,228.62
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,263.13,199.95
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,225.19,171.45
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,216.74,165.7
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,208.34,159.88
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,135.95,103.56
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,64.29,46.6
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,134.66,103.67
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,203.25,158.53
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,118.78,91.43
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,35.31,23.65
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,30.64,19.92
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,25.98,16.11
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,21.33,12.25
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,16.68,8.35
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,12.5,4.81
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,8.33,1.24
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,5.09,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,7.15,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,13.91,3.35
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,30.79,20.54
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,47.36,33.84
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,67.7,50.99
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,88.84,68.49
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,121.38,94.34
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,158.33,123.88
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,196.86,154.56
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,239.8,188.54
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,248.53,195.61
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,255.21,200.55
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,279.97,219.19
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,304.89,237.64
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,200.12,154.98
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,90.54,67.28
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,227.66,175.26
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,366.52,280.12
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,415.26,315.76
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,465.14,352.0
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,347.34,263.29
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,223.57,168.79
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,263.35,198.64
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,303.36,227.81
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,360.65,269.3
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,412.21,305.76
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,449.49,332.58
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,486.57,359.14
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,754.84,558.49
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,983.28,711.93
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,876.07,638.03
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,754.21,549.28
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,544.62,403.33
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,334.3,248.86
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,347.6,260.25
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,354.53,266.34
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,364.88,274.74
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,374.31,282.47
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,349.48,265.03
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,324.81,247.61
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,308.79,236.25
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,292.31,224.37
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,326.0,252.08
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,346.98,268.95
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,296.11,229.22
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,248.75,192.05
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,212.29,163.1
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,176.88,134.49
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,167.0,119.17
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,136.68,85.82
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,88.07,51.05
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,47.9,28.04
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,26.71,16.46
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,14.92,0.0
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.95,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,4.16,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,6.48,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,9.26,2.16
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,12.04,4.53
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,54.86,40.46
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,97.09,75.19
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,56.27,41.15
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,14.85,6.68
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,16.72,8.17
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,18.59,9.63
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,61.94,44.8
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,105.4,79.34
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,98.92,73.91
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,92.41,68.55
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,171.8,130.77
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,252.22,192.04
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,300.43,228.1
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,354.93,268.38
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,399.64,300.47
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,444.98,332.51
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,423.66,316.26
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,401.68,299.8
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,383.47,286.32
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,357.74,267.34
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,487.87,363.06
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,618.54,455.27
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,803.19,591.43
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,964.69,701.4
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,952.27,692.16
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,936.68,682.5
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,914.35,668.5
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,889.24,652.71
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,763.58,564.67
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,640.95,474.01
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,612.5,455.76
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,583.11,436.01
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,594.32,447.33
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,600.25,454.03
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,501.67,381.06
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,415.49,316.41
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,402.46,308.22
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,380.48,292.16
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,337.12,258.38
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,293.54,223.62
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,247.99,187.1
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,204.48,151.62
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,161.59,116.8
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,122.16,85.26
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,84.38,56.84
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,52.01,34.52
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,33.1,21.68
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,17.34,1.11
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,9.05,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,12.39,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,21.51,9.27
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,37.17,26.24
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,64.31,41.76
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,77.6,54.72
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,72.69,56.09
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,119.62,93.28
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,174.18,136.83
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,207.8,164.33
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,240.31,190.38
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,264.05,209.28
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,286.65,226.82
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,315.95,248.91
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,345.49,270.78
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,372.81,290.63
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,400.13,310.18
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,481.21,370.97
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,562.89,430.64
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,622.95,474.03
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,680.31,515.01
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,723.52,544.63
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,772.61,577.82
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,728.55,542.33
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,678.05,502.8
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,663.64,490.87
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,647.71,477.72
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,823.0,608.37
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,979.77,716.33
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,764.88,564.63
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,525.19,387.04
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,613.06,452.69
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,690.76,508.31
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,752.76,554.41
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,807.58,595.09
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,729.05,540.9
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,658.95,492.14
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,525.07,395.75
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,399.23,302.23
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,416.96,318.08
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,435.07,333.51
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,317.22,244.48
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,207.7,159.83
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,144.89,111.23
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,82.93,62.05
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,128.19,98.92
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,171.21,133.57
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,148.13,115.53
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,125.76,97.92
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,103.39,79.96
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,82.0,62.61
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,61.88,45.83
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,42.09,29.06
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,26.44,16.45
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.19,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.24,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.43,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.77,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,6.48,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,10.18,2.94
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,14.82,6.98
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,19.47,10.98
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,19.47,10.98
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,19.48,10.95
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,19.49,10.87
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,19.5,10.79
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,24.16,14.64
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,28.82,18.47
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,34.89,23.38
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,40.97,28.25
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,52.65,37.74
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,64.35,47.18
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,48.96,34.52
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,33.58,21.89
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,70.06,51.51
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,106.67,80.81
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,112.85,85.35
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,119.03,89.9
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,152.98,116.64
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,187.2,143.18
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,461.66,351.37
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,735.88,540.03
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,781.88,568.81
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,826.66,598.77
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,789.19,570.78
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,750.54,542.82
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,801.49,579.82
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,853.47,615.85
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,882.53,638.77
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,898.42,650.18
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,730.08,535.15
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,562.73,414.3
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,551.6,408.31
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,538.58,399.6
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,398.72,299.6
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,259.27,196.11
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,232.48,176.88
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,206.13,157.27
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,202.46,155.4
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,198.33,153.04
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,153.77,118.47
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,110.43,84.39
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,95.98,73.23
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,81.58,61.86
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,123.34,87.95
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,137.6,89.14
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,90.84,55.27
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,52.87,32.68
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,30.58,19.89
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,18.33,3.62
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,12.87,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,21.15,9.76
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,33.5,23.28
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,62.39,38.27
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,102.22,63.56
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,152.23,101.3
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,171.67,126.64
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,168.15,130.89
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,209.35,163.06
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,253.78,197.1
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,312.39,241.84
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,380.45,293.08
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,421.04,322.61
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,461.26,351.28
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,569.29,433.0
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,694.14,524.1
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,738.85,553.52
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,781.99,581.08
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,747.03,551.67
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,688.76,505.2
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,803.47,589.16
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,918.36,665.15
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,941.39,678.04
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,953.73,685.16
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,970.61,694.63
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,984.4,702.14
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,989.43,704.99
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,991.14,705.96
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,987.09,703.47
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,979.75,699.08
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,967.66,691.82
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,952.27,682.6
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,929.93,667.72
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,904.59,651.05
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,875.44,633.22
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,848.29,616.66
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,810.56,593.47
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,770.58,568.57
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,725.86,541.15
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,679.71,510.91
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,628.99,475.25
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,577.79,438.24
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,522.47,396.97
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,468.15,355.24
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,410.16,309.67
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,354.17,264.32
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,296.45,216.96
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,242.3,171.67
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,187.45,126.42
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,138.55,87.37
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,89.76,52.37
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,50.81,29.96
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,28.96,18.42
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,17.26,3.75
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,10.48,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,21.02,9.6
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,41.28,29.3
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,68.67,46.88
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,71.09,50.07
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,61.17,45.23
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,141.16,104.14
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,244.87,183.33
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,266.5,203.62
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,278.47,214.87
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,287.24,222.08
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,286.86,221.16
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,349.97,268.85
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,416.01,317.77
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,395.75,301.13
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,365.01,276.59
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,488.19,368.79
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,621.91,464.64
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,526.57,392.95
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,420.19,312.72
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,478.78,354.88
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,538.68,396.42
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,548.68,402.48
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,558.13,408.44
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,594.07,433.45
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,623.06,453.41
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,635.91,461.97
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,647.95,470.1
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,462.53,340.46
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,279.8,207.38
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,259.03,192.66
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,238.26,177.36
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,349.69,259.87
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,455.77,335.63
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,427.41,315.27
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,399.27,295.56
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,518.61,385.88
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,625.52,464.01
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,638.49,476.38
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,637.26,478.97
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,571.74,431.79
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,509.71,386.56
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,461.12,350.93
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,413.54,315.35
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,376.34,286.42
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,336.9,254.41
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,283.96,212.22
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,234.38,172.24
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,184.3,132.08
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,140.09,97.55
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,97.0,65.78
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,60.99,41.27
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,37.32,25.27
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,16.87,4.11
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,13.82,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,23.88,11.77
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,38.35,26.68
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,64.78,40.73
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,103.46,65.8
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,150.27,100.7
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,136.36,98.99
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,97.07,74.13
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,112.91,86.56
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,128.81,98.76
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,155.79,119.77
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,183.45,141.08
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,246.13,189.12
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,310.47,237.36
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,317.65,241.85
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,323.73,245.61
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,380.4,287.12
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,439.05,329.09
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,474.64,354.22
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,516.22,383.44
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,356.04,266.3
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,195.06,145.08
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,277.75,207.34
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,361.18,268.23
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,324.4,240.5
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,287.45,212.96
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,401.07,296.33
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,509.56,373.33
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,444.59,326.74
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,372.58,275.06
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,469.08,345.93
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,557.22,408.85
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,551.34,404.94
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,550.78,405.2
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,585.75,432.05
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,616.66,455.61
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,584.54,433.48
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,552.18,411.27
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,574.05,430.04
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,585.94,440.87
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,573.03,433.32
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,552.64,419.58
