Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,492.76,375.26
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,433.34,330.41
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,386.43,293.21
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,340.34,255.71
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,286.15,212.02
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,235.94,171.01
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,184.42,129.34
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,139.46,94.06
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,95.91,62.54
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,60.18,39.57
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,35.95,24.02
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,19.28,6.02
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,10.48,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,13.34,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,21.89,10.51
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,34.59,23.54
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,63.03,38.34
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,55.03,33.61
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,27.83,17.5
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,45.53,32.14
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,63.26,46.62
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,91.0,68.91
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,118.73,90.76
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,153.01,117.42
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,188.12,144.32
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,205.3,156.9
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,222.63,169.5
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,242.3,184.13
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,262.17,198.81
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,316.9,239.35
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,369.82,277.76
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,386.59,289.61
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,403.44,301.62
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,259.06,193.89
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,111.49,81.01
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,197.28,146.75
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,283.88,211.51
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,268.06,199.47
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,252.13,187.58
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,227.05,168.82
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,201.89,149.93
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,436.41,325.18
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,659.43,482.29
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,475.62,351.05
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,281.88,208.73
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,321.22,238.45
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,366.19,271.56
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,317.34,235.81
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,274.84,204.62
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,391.57,293.08
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,503.21,375.14
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,517.34,387.77
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,529.05,398.66
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,556.3,422.02
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,562.49,428.6
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,496.17,378.72
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,433.56,331.02
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,367.35,279.49
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,307.54,232.53
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,260.46,194.85
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,216.02,158.75
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,170.73,121.99
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,129.54,89.26
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,91.04,60.81
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,58.43,38.87
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,37.8,25.6
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,20.85,7.53
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,14.3,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,24.66,12.73
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,40.2,28.28
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,68.44,44.32
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,105.04,67.75
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,151.88,102.46
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,190.18,136.17
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,224.81,166.9
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,256.76,195.25
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,280.7,215.7
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,340.75,262.67
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,407.16,314.25
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,434.01,333.99
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,455.39,348.83
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,466.59,355.55
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,476.32,360.74
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,547.46,412.7
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,619.23,464.03
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,550.49,411.35
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,472.12,351.28
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,487.8,361.93
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,503.46,372.19
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,454.65,336.05
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,404.24,298.6
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,548.5,403.68
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,687.37,500.81
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,671.0,488.16
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,653.46,475.45
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,726.57,528.83
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,791.48,575.51
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,665.59,485.81
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,541.44,395.93
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,489.01,358.99
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,437.27,321.89
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,549.16,406.52
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,652.59,482.78
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,604.87,448.52
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,553.93,412.41
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,584.27,437.63
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,602.8,453.3
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,457.69,345.43
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,328.67,247.7
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,246.82,186.87
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,168.28,127.15
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,259.21,197.52
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,322.86,242.35
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,272.24,202.09
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,227.6,166.95
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,179.3,129.21
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,137.34,97.24
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,97.93,68.12
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,64.53,44.69
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,39.59,27.12
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.42,7.08
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.63,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.84,5.47
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,32.7,21.83
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,50.07,35.29
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,70.73,52.29
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,92.13,69.58
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,128.32,97.29
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,170.59,130.1
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,220.91,168.79
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,278.17,213.01
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,227.64,174.92
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,161.34,122.79
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,175.9,133.61
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,190.67,144.39
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,285.92,217.39
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,383.28,290.22
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,298.56,225.38
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,207.44,155.22
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,216.7,162.15
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,226.03,168.98
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,292.35,218.09
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,365.2,270.85
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,346.9,256.98
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,334.23,247.48
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,289.87,214.77
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,245.4,181.79
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,340.64,252.23
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,431.58,317.75
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,428.45,315.16
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,425.02,312.72
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,467.29,343.65
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,508.74,373.58
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,500.3,367.08
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,491.46,360.54
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,493.2,362.54
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,493.83,363.73
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,430.74,318.43
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,369.55,274.11
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,376.12,280.09
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,380.9,284.48
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,316.77,237.35
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,255.4,191.74
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,205.63,154.78
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,159.4,119.89
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,147.61,111.21
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,135.98,102.54
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,118.68,89.46
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,101.45,76.22
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,84.32,62.82
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,67.31,49.23
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,51.75,36.56
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,36.23,23.71
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,23.2,13.55
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,10.19,1.21
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.24,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.92,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.31,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.78,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,88.83,65.07
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,180.1,136.97
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,125.53,94.94
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,61.41,44.14
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,67.5,48.88
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,73.59,53.56
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,99.27,73.61
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,124.95,93.35
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,114.31,84.76
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,103.63,76.21
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,159.83,119.81
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,216.66,163.2
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,368.01,278.02
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,526.19,393.39
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,489.72,365.16
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,456.2,339.6
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,586.13,435.33
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,719.05,529.62
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,733.63,538.64
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,747.06,547.51
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,664.23,488.71
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,578.87,427.47
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,770.19,572.86
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,938.77,695.56
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,926.68,687.29
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,911.72,678.09
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,892.26,664.74
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,869.93,649.43
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,774.68,578.37
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,683.0,508.45
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,664.94,497.36
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,647.37,486.08
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,574.64,432.37
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,510.73,384.72
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,458.0,346.04
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,410.76,310.97
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,372.94,283.39
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,335.41,255.57
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,285.59,217.5
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,239.24,181.85
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,204.63,155.34
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,173.34,131.25
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,140.8,105.86
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,110.25,81.92
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,81.98,59.87
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,56.41,39.8
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,36.16,24.39
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,14.84,4.63
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,7.63,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,13.34,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,24.24,12.74
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,44.3,31.64
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,71.23,48.83
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,46.72,29.79
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,8.34,1.25
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.98,5.1
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,17.62,8.91
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,39.49,26.76
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,61.41,44.37
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,49.77,34.78
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,38.14,25.25
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,25.58,14.99
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,13.02,4.81
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,21.88,11.88
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,30.75,18.91
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,32.63,20.31
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,34.51,21.7
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,127.49,94.39
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,221.35,165.84
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,428.25,321.63
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,631.63,467.17
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,421.49,314.29
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,197.43,146.0
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,198.62,147.09
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,199.76,147.85
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,202.26,149.64
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,204.68,151.39
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,154.82,113.38
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,105.12,75.32
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,140.44,102.35
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,175.66,128.93
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,178.24,130.79
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,180.78,132.69
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,426.58,315.71
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,659.79,475.12
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,596.57,428.74
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,531.83,383.54
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,613.08,445.53
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,665.21,484.46
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,617.79,450.57
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,569.38,416.36
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,454.09,335.19
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,358.72,266.75
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,366.76,272.52
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,354.2,259.63
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,298.36,215.59
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,244.62,172.48
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,191.52,129.65
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,143.65,91.95
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,97.17,59.12
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,59.22,36.57
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,35.06,23.59
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,23.11,10.8
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,15.73,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,28.0,15.82
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,42.79,30.47
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,70.94,46.45
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,64.77,42.83
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,42.73,29.7
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,70.51,52.48
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,97.94,74.63
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,140.72,108.29
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,185.89,143.4
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,186.68,143.4
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,186.52,142.57
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,180.74,137.38
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,174.5,131.86
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,201.04,152.01
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,227.97,172.25
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,293.74,221.4
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,358.4,268.63
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,362.11,270.57
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,365.38,272.38
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,631.85,474.6
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,898.36,660.23
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,796.71,583.99
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,667.71,486.54
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,643.84,468.42
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,618.33,448.66
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,805.07,587.24
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,974.9,703.26
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,971.6,699.9
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,965.07,695.85
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,952.42,687.94
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,936.6,678.08
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,915.35,664.72
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,891.18,649.48
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,862.04,630.94
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,830.4,610.67
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,791.08,585.09
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,750.43,558.34
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,708.3,530.1
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,663.63,499.48
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,614.63,464.08
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,565.35,427.76
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,512.66,388.78
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,460.73,349.3
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,405.51,305.69
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,352.25,262.61
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,296.82,217.7
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,243.42,173.82
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,191.18,131.12
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,143.93,93.49
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,98.17,60.59
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,60.79,37.96
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,36.21,24.51
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,23.88,11.57
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,13.82,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,8.1,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,15.77,6.51
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,31.94,21.42
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,47.63,33.63
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,67.0,49.83
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,86.66,65.95
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,111.15,85.41
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,137.14,105.94
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,213.18,163.25
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,307.81,235.74
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,324.22,249.75
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,329.7,254.17
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,441.35,340.44
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,575.0,441.39
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,495.6,379.12
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,377.11,285.66
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,332.31,251.33
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,281.12,211.67
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,436.16,327.55
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,588.9,436.24
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,411.78,307.06
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,219.37,162.75
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,225.42,167.55
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,231.44,171.91
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,275.89,204.85
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,320.5,237.42
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,489.24,360.82
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,659.26,479.19
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,652.88,472.81
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,645.6,466.97
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,633.14,458.47
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,619.99,449.56
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,651.09,472.77
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,684.35,496.86
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,712.76,518.81
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,739.25,539.01
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,639.08,467.96
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,546.36,401.52
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,448.63,332.44
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,353.19,263.28
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,480.46,362.35
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,567.43,426.79
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,514.61,387.66
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,462.39,348.69
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,404.93,304.12
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,349.69,260.03
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,295.51,216.17
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,243.88,173.76
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,190.85,130.64
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,144.21,93.93
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,98.78,61.34
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,61.56,38.64
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,38.35,26.39
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,23.89,11.93
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,13.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.41,0.56
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,7.88,0.94
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,8.34,1.32
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,46.01,32.52
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,83.78,63.11
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,70.3,51.89
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,56.79,40.79
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,247.64,191.33
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,452.67,340.12
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,500.42,374.18
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,549.74,410.71
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,596.58,444.61
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,645.01,479.18
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,722.86,536.68
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,803.65,595.35
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,837.99,618.94
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,871.15,641.29
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,894.46,656.27
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,915.14,669.62
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,936.38,682.49
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,960.39,697.15
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,958.06,694.0
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,960.87,694.45
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,959.81,693.34
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,955.59,690.33
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,944.69,682.67
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,930.58,673.08
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,911.88,659.33
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,890.01,643.68
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,862.14,625.49
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,836.1,608.54
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,800.11,585.48
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,761.83,560.84
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,718.77,532.79
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,674.23,502.09
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,626.01,468.42
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,576.81,433.17
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,523.44,394.09
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,469.23,353.17
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,413.2,309.57
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,358.89,265.96
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,302.05,219.69
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,248.46,175.17
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,193.5,130.23
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,145.58,92.42
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,97.63,57.93
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,58.99,35.15
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,34.16,22.95
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,22.67,11.28
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,13.82,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,13.82,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,25.94,14.49
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,42.23,30.12
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,64.47,45.3
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,92.41,65.75
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,124.8,90.64
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,160.62,120.08
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,197.66,150.52
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,196.84,151.91
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,186.55,144.51
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,162.61,125.42
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,136.66,104.52
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,190.47,146.39
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,245.67,188.37
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,291.86,222.75
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,337.45,256.13
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,333.84,252.16
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,329.24,247.64
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,457.52,343.23
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,586.58,435.81
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,344.81,259.52
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,90.81,65.21
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,381.62,287.67
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,671.19,492.82
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,690.62,504.84
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,709.3,517.98
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,442.61,330.1
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,165.72,122.59
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,120.77,88.49
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,75.95,53.77
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,58.07,39.9
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,40.24,25.99
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,43.96,28.94
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,47.69,31.89
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,42.05,27.57
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,36.42,23.23
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,40.13,26.22
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,43.85,29.21
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,36.36,23.39
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,28.88,17.53
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,34.46,22.06
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,40.03,26.61
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,37.69,24.87
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,35.34,23.13
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,79.65,59.12
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,123.2,94.32
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,107.81,82.41
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,92.48,70.43
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,76.78,57.8
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,61.18,45.04
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,47.41,33.6
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,33.43,21.84
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,21.33,12.35
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,9.26,1.36
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.77,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,15.73,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,27.01,15.48
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,42.1,30.18
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,69.34,45.43
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,104.8,67.61
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,150.39,100.9
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,197.33,138.44
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,249.82,181.2
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,300.82,222.58
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,357.65,267.48
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,410.88,309.38
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,466.1,351.54
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,517.68,389.12
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,569.9,425.91
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,549.12,408.68
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,501.61,371.86
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,494.3,365.59
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,482.07,355.17
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,455.29,335.28
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,430.0,316.32
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,570.44,417.48
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,717.13,517.31
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,734.53,528.01
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,751.55,539.89
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,763.8,544.74
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,773.63,548.06
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,807.05,570.92
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,843.1,594.91
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,819.76,579.3
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,798.78,565.77
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,763.9,543.04
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,728.59,519.87
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,735.71,527.25
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,739.75,532.13
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,790.04,572.48
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,820.78,597.43
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,740.48,542.32
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,663.85,487.68
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,546.69,405.13
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,441.14,328.53
