Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,360.86,270.91
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,288.5,217.6
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,331.99,252.33
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,363.89,276.71
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,323.23,245.48
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,282.93,214.21
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,242.38,182.49
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,202.82,150.91
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,163.57,119.45
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,127.93,91.15
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,93.62,65.16
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,63.31,43.48
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,41.12,28.93
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,25.13,13.59
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,13.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.11,3.84
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,16.68,8.22
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,23.65,14.12
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,30.62,19.93
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,77.47,58.53
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,123.7,95.95
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,162.64,126.49
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,204.91,159.56
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,225.75,175.69
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,246.19,191.29
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,188.32,145.57
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,125.84,95.7
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,152.6,116.73
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,179.71,137.71
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,331.81,255.31
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,492.03,373.52
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,425.16,322.26
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,358.24,271.15
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,437.24,329.54
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,518.02,387.31
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,473.7,353.78
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,427.91,319.57
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,703.23,527.05
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,956.24,696.81
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,963.27,696.86
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,967.14,697.15
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,967.16,694.9
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,963.88,690.52
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,872.54,629.13
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,767.39,552.54
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,768.85,555.6
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,771.73,558.43
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,818.25,596.36
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,842.39,614.74
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,684.48,504.94
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,531.15,391.75
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,625.38,467.42
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,682.71,513.46
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,635.71,479.41
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,586.11,443.57
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,482.43,365.69
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,393.93,298.71
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,390.83,295.5
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,366.83,273.05
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,307.88,224.46
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,253.36,178.55
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,197.72,131.77
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,146.8,90.13
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,97.27,54.07
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,55.63,30.06
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,29.59,19.4
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,21.39,10.96
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,12.39,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,23.91,13.28
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,40.46,29.06
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,58.99,42.88
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,81.6,61.05
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,105.8,80.5
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,151.0,113.77
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,208.99,158.38
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,275.07,207.17
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,369.13,280.0
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,423.93,325.79
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,479.69,371.3
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,534.0,413.75
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,587.62,454.46
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,636.55,490.44
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,684.35,524.52
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,676.25,513.36
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,637.93,480.07
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,621.88,466.52
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,594.56,444.58
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,689.65,513.59
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,789.48,583.36
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,719.08,530.44
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,641.25,472.55
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,812.47,602.28
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,966.62,707.36
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,972.53,709.35
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,975.11,710.54
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,858.29,628.85
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,720.54,525.01
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,783.49,571.53
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,841.22,612.41
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,877.84,643.15
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,894.02,655.08
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,865.71,636.48
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,834.66,616.4
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,704.87,524.89
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,578.92,430.42
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,564.69,423.15
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,546.95,412.39
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,574.7,436.52
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,578.24,441.38
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,418.33,319.97
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,285.48,217.98
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,190.43,145.67
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,100.33,75.41
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,88.24,66.26
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,76.19,56.87
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,64.18,47.25
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,52.06,37.38
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,40.87,28.18
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,29.7,18.83
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,19.94,11.27
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,10.19,2.33
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.24,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,13.34,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,22.23,12.03
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,29.94,20.1
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,55.98,30.79
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,96.26,63.32
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,120.79,89.47
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,109.16,82.7
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,87.98,67.3
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,144.47,112.11
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,204.32,158.69
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,252.26,195.91
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,305.69,237.2
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,346.82,268.1
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,389.52,299.8
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,364.62,279.33
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,336.92,256.56
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,426.8,323.96
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,517.92,390.44
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,627.92,472.59
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,747.03,559.15
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,782.51,582.73
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,816.43,605.48
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,803.88,595.4
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,783.77,580.42
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,737.89,544.8
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,683.09,502.89
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,643.85,474.64
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,603.37,445.17
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,631.36,466.11
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,658.26,485.96
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,670.8,496.62
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,681.81,506.33
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,723.31,538.85
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,758.91,566.85
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,753.93,564.32
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,745.56,559.57
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,572.37,432.31
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,407.83,307.78
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,327.27,248.62
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,246.63,187.86
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,354.02,272.66
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,445.8,342.84
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,383.19,294.76
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,327.71,252.3
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,324.68,249.7
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,309.86,236.31
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,265.0,199.87
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,220.91,163.45
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,177.62,127.43
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,136.58,93.79
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,97.84,64.48
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,63.65,41.43
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,39.14,27.48
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,24.74,13.82
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,12.65,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,14.77,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,24.21,13.47
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,33.28,22.74
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,60.16,34.69
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,101.44,59.11
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,151.27,95.86
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,201.87,137.59
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,257.61,184.9
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,313.15,232.48
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,372.12,282.1
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,429.56,329.46
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,486.73,375.27
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,541.88,418.26
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,597.48,460.33
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,648.03,498.35
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,696.17,533.81
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,742.07,564.94
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,786.37,593.9
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,825.19,619.96
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,861.64,644.27
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,893.24,663.83
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,921.99,681.37
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,864.89,640.36
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,781.45,575.32
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,895.62,662.17
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,995.96,729.78
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,835.67,617.02
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,647.5,474.93
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,676.8,497.33
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,704.78,517.78
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,608.26,448.26
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,506.89,374.5
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,738.15,552.01
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,926.8,684.89
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,898.24,664.45
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,866.7,643.38
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,829.51,619.05
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,790.14,593.06
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,746.93,564.85
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,701.87,534.69
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,653.24,498.97
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,603.77,461.82
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,549.36,420.65
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,494.89,378.27
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,420.73,319.49
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,355.46,266.91
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,301.88,222.72
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,252.08,181.02
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,199.42,136.89
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,149.9,96.21
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,102.66,61.23
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,60.96,35.41
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.62,22.96
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.36,12.93
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,13.82,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,23.2,12.83
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,30.42,20.52
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,57.05,30.85
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,100.94,56.39
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,152.86,95.06
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,205.74,139.25
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,265.36,190.33
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,322.18,239.03
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,381.74,288.73
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,438.51,335.67
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,496.34,381.96
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,551.39,423.94
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,606.07,464.18
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,656.74,501.85
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,706.26,537.78
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,751.33,567.13
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,794.47,594.5
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,833.34,619.56
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,869.7,642.69
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,900.76,661.08
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,928.76,677.34
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,952.19,691.56
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,972.27,703.61
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,987.48,712.55
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,999.2,719.31
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,1004.51,722.07
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,1006.33,722.73
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,1003.26,719.37
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,996.73,713.95
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,984.78,706.23
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,969.33,696.4
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,948.61,683.65
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,924.62,668.84
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,896.13,650.76
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,864.7,630.73
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,826.44,606.1
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,786.14,579.98
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,742.88,552.74
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,697.87,523.5
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,648.42,488.14
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,598.39,451.52
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,544.55,410.87
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,490.69,369.18
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,433.64,324.19
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,377.74,278.83
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,317.93,229.99
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,262.48,183.59
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,205.57,136.35
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,153.39,94.04
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,102.67,57.14
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,59.74,32.11
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,31.59,21.06
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,23.95,13.36
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,15.25,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,25.01,14.17
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,35.24,24.46
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,61.3,36.36
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,102.87,61.26
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,151.34,96.73
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,201.14,137.04
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,256.21,182.66
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,310.04,227.15
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,367.01,272.94
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,421.64,316.57
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,477.74,359.98
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,532.37,401.23
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,585.99,440.61
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,635.47,476.15
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,684.19,510.26
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,728.72,539.85
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,771.56,566.53
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,742.71,542.39
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,689.54,500.56
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,702.84,507.65
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,713.53,512.34
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,694.87,498.29
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,667.9,478.88
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,828.65,595.67
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,971.53,689.47
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,977.42,691.5
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,980.07,693.05
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,887.28,631.13
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,777.97,551.95
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,873.8,623.81
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,947.08,672.53
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,848.9,608.13
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,740.92,531.64
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,806.65,583.14
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,845.47,611.27
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,810.52,589.22
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,773.11,565.94
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,655.33,483.59
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,544.38,402.62
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,579.78,432.58
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,590.26,442.43
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,492.71,369.24
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,408.11,305.68
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,399.0,297.7
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,371.04,272.76
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,313.82,226.38
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,259.46,181.45
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,203.9,136.05
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,153.82,96.1
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,105.14,60.78
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,64.4,36.7
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,35.15,23.85
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.74,14.71
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,13.84,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,25.8,14.69
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,37.59,26.24
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,63.23,38.89
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,101.66,61.65
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,148.44,95.3
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,197.84,134.78
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,251.28,178.66
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,303.63,222.2
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,359.53,267.94
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,413.54,311.74
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,469.21,355.71
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,521.29,395.37
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,573.51,434.03
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,622.62,470.0
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,670.55,504.35
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,655.03,488.07
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,617.38,455.89
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,532.61,393.65
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,436.98,322.18
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,590.68,434.17
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,742.82,539.13
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,838.49,607.62
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,930.57,668.74
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,941.69,674.66
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,949.23,679.12
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,955.41,682.83
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,958.52,684.7
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,955.25,683.07
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,948.94,679.65
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,937.68,672.73
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,923.36,663.97
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,904.56,652.78
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,882.79,639.68
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,855.26,622.43
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,825.25,603.51
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,789.15,580.42
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,751.15,555.66
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,710.13,528.75
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,666.51,499.41
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,516.38,388.74
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,385.41,289.81
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,440.56,334.22
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,465.96,353.15
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,412.06,310.39
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,360.35,268.77
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,305.73,224.68
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,252.82,181.3
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,200.5,138.33
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,153.08,100.31
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,107.14,66.75
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,68.68,42.66
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,40.19,28.2
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,28.64,17.17
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,14.67,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,12.65,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,24.98,13.99
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,36.79,25.53
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,62.09,38.09
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,100.32,60.69
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,146.84,94.06
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,195.91,133.23
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,249.01,176.82
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,301.17,220.08
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,357.04,265.65
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,410.54,309.01
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,465.68,352.55
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,518.48,392.72
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,572.42,432.61
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,620.83,468.25
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,668.6,502.73
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,713.05,533.22
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,756.16,561.11
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,794.56,586.44
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,830.84,610.24
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,760.92,557.27
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,666.93,484.42
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,800.73,584.56
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,927.2,670.69
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,942.27,678.4
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,954.18,685.05
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,960.02,688.9
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,962.72,690.88
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,822.5,595.08
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,658.21,474.72
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,679.24,491.25
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,698.48,505.48
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,596.8,434.02
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,492.31,359.55
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,389.43,286.54
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,284.66,210.23
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,282.32,209.1
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,279.82,207.62
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,426.95,320.22
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,555.92,415.47
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,372.19,280.29
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,202.42,151.52
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,303.69,230.48
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,386.68,292.13
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,381.54,286.86
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,360.18,267.44
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,305.51,223.31
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,252.58,180.06
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,200.54,137.78
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,153.45,100.34
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,107.48,66.76
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,68.98,42.62
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,40.15,28.06
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,28.65,17.17
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,14.68,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,12.25,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,24.2,13.37
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,33.67,22.89
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,58.92,34.38
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,98.46,57.16
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,146.01,91.58
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,195.0,131.47
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,248.98,176.86
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,266.15,198.94
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,256.18,195.79
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,304.4,232.63
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,358.33,273.12
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,381.11,289.41
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,402.39,304.05
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,468.49,352.79
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,537.33,402.58
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,643.12,481.24
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,755.78,560.82
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,710.81,524.01
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,637.11,465.88
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,595.53,434.6
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,553.6,402.5
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,746.7,545.53
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,931.27,669.19
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,889.82,638.12
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,829.56,591.02
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,822.07,586.34
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,816.48,582.43
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,898.75,642.8
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,960.93,682.32
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,950.2,675.2
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,936.15,666.71
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,916.56,654.76
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,893.9,640.9
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,866.43,623.93
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,836.18,605.12
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,731.02,533.43
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,626.49,457.17
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,666.44,491.82
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,679.84,506.39
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,631.26,471.65
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,582.14,436.1
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,529.82,397.06
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,477.66,357.17
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,420.24,312.53
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,365.99,269.13
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,310.34,224.14
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,257.58,180.59
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,203.05,136.32
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,154.57,97.95
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,106.25,62.73
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,66.43,38.59
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,37.39,25.66
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,27.26,16.07
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.78,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,15.73,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,27.05,15.49
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,38.36,26.7
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,62.77,39.44
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,99.55,61.45
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,144.48,93.78
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,191.3,131.36
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,244.93,175.75
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,295.9,218.31
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,350.31,263.01
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,402.96,306.1
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,457.45,349.6
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,508.57,388.81
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,560.03,427.14
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,562.32,426.47
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,544.66,410.28
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,488.97,366.96
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,421.78,314.45
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,614.11,461.26
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,813.4,604.17
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,778.27,572.98
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,723.2,527.89
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,819.87,600.18
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,913.03,664.99
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,864.71,627.63
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,802.63,579.0
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,878.0,635.28
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,944.78,681.19
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,941.67,678.7
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,935.63,674.94
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,924.74,667.83
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,910.89,658.9
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,891.4,646.66
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,869.23,632.7
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,844.89,617.06
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,814.61,597.46
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,774.6,570.45
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,734.15,542.35
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,693.02,514.02
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,650.95,484.59
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,566.84,423.2
