Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,491.3,367.36
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,365.25,274.83
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,255.47,192.62
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,317.03,239.4
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,352.17,262.13
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,299.55,220.11
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,250.5,180.67
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,200.25,140.33
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,155.07,104.81
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,112.14,73.56
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,75.57,49.64
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,46.55,33.28
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,31.36,19.39
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,16.2,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,15.73,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,27.02,15.36
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,41.74,29.46
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,66.17,43.21
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,100.56,64.07
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,144.81,95.97
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,190.32,132.24
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,241.25,174.11
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,265.28,198.75
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,273.08,208.05
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,269.25,205.84
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,255.24,194.61
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,329.05,250.32
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,408.15,308.87
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,485.28,366.25
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,567.89,426.78
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,605.93,453.1
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,641.96,477.91
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,668.51,494.25
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,687.16,504.95
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,675.91,493.79
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,655.22,476.32
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,723.02,524.6
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,787.89,569.76
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,814.07,586.74
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,834.67,600.34
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,854.97,613.34
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,873.36,625.05
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,829.77,595.42
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,788.12,567.19
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,781.1,563.21
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,772.36,557.89
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,792.56,573.02
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,805.64,583.24
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,790.26,573.78
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,771.86,562.41
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,740.34,542.07
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,706.5,519.95
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,673.13,497.83
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,636.73,473.17
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,594.93,444.07
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,552.55,413.83
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,470.27,353.39
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,398.37,299.96
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,354.4,266.56
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,311.48,233.22
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,266.95,198.46
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,224.14,164.5
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,192.13,136.31
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,154.34,103.25
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,109.97,70.88
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,74.5,48.16
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,45.49,32.42
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,30.15,18.49
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,15.49,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,15.73,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,27.05,15.34
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,37.99,26.25
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,61.9,38.47
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,98.36,59.12
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,145.73,92.53
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,193.6,131.06
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,246.84,175.44
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,299.23,219.24
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,356.18,266.18
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,410.03,309.96
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,465.39,353.57
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,485.41,368.34
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,485.56,366.55
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,515.23,387.63
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,541.48,405.53
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,644.43,482.88
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,753.9,561.22
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,791.73,585.28
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,827.35,608.05
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,772.19,564.93
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,689.19,499.11
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,705.31,509.81
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,720.15,519.04
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,576.52,417.36
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,427.72,309.7
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,708.13,518.02
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,960.86,687.37
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,862.4,618.6
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,748.39,534.49
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,755.61,541.11
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,760.81,545.67
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,835.4,603.4
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,885.6,639.31
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,858.42,621.71
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,828.55,602.83
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,662.82,486.52
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,501.91,366.91
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,560.96,414.23
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,605.91,449.57
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,518.1,385.35
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,443.18,330.16
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,422.31,316.24
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,396.77,297.89
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,346.69,259.96
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,299.15,223.5
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,257.52,191.15
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,216.95,159.01
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,176.47,126.69
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,138.5,96.64
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,102.03,69.27
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,69.6,46.48
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,46.28,32.95
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,29.93,18.27
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,15.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,16.2,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,27.77,15.86
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,42.47,30.05
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,64.85,42.21
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,100.95,64.24
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,145.13,96.0
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,190.95,132.49
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,242.41,174.87
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,249.15,187.44
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,232.25,177.97
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,205.65,157.67
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,172.16,131.23
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,205.29,156.32
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,239.24,181.58
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,262.27,198.12
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,288.03,216.49
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,282.77,211.49
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,279.53,208.12
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,410.41,305.07
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,547.48,402.57
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,520.16,380.39
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,484.89,353.46
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,476.2,347.16
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,466.77,340.21
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,443.63,323.02
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,419.94,305.48
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,590.6,429.02
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,760.34,546.41
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,865.98,624.54
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,953.22,683.77
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,942.94,677.27
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,929.43,669.41
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,833.85,604.93
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,729.32,528.07
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,793.74,580.12
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,831.79,609.3
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,796.73,586.35
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,762.38,564.15
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,720.62,537.42
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,677.25,508.2
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,629.08,473.5
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,580.31,437.61
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,528.67,399.34
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,476.0,359.26
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,420.87,315.63
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,367.38,272.25
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,311.9,226.92
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,259.36,183.2
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,205.69,138.72
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,157.04,99.42
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,109.38,64.55
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,68.32,39.22
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.69,25.83
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.99,16.77
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,16.2,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,28.81,16.54
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,44.6,31.68
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,69.2,46.71
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,103.44,67.87
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,145.47,97.6
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,190.25,132.89
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,240.72,174.0
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,289.98,214.26
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,346.36,259.91
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,398.56,301.93
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,452.91,344.58
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,505.21,384.9
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,560.05,426.24
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,608.77,462.55
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,656.9,497.66
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,702.86,530.21
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,748.5,561.14
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,786.61,586.42
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,822.68,610.15
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,850.75,627.3
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,881.0,645.87
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,903.84,660.09
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,923.67,672.32
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,940.94,681.83
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,955.17,689.37
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,961.37,692.41
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,964.36,693.79
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,962.84,691.17
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,958.13,686.61
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,947.74,679.65
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,934.07,670.67
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,915.3,658.47
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,893.42,644.32
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,866.31,626.77
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,836.43,607.41
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,801.91,584.92
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,765.12,560.83
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,723.83,533.54
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,682.49,505.27
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,635.23,471.73
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,587.07,436.82
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,534.79,398.7
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,482.59,359.55
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,426.54,316.53
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,372.88,273.99
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,316.34,228.18
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,262.53,183.66
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,208.38,139.07
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,158.74,99.01
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,109.73,63.05
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,68.22,37.81
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,35.75,24.23
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,27.2,16.19
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.73,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,16.2,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,27.79,15.78
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,38.83,26.92
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,61.66,38.74
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,97.91,58.99
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,145.49,92.29
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,193.49,130.82
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,246.99,175.38
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,299.79,219.53
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,357.44,267.1
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,411.9,311.56
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,467.92,355.92
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,522.43,398.0
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,576.62,438.7
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,626.07,474.65
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,674.68,509.01
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,717.82,538.42
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,761.03,566.24
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,799.21,591.28
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,835.1,614.6
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,865.78,633.21
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,893.71,649.88
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,916.49,664.21
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,936.11,676.5
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,951.06,684.41
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,962.65,690.18
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,968.53,693.75
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,971.14,695.33
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,968.64,693.72
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,962.92,690.17
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,952.49,683.43
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,938.74,674.64
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,919.42,662.31
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,896.99,648.01
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,870.23,630.88
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,840.67,611.9
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,804.7,588.56
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,766.74,563.77
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,727.49,537.77
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,683.75,507.61
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,635.99,473.56
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,587.42,438.21
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,535.39,400.15
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,483.45,361.07
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,426.72,316.79
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,372.5,273.28
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,316.63,228.05
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,263.54,184.2
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,209.02,139.53
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,159.19,99.51
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,110.73,64.18
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,69.86,39.33
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,36.89,25.2
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.97,16.85
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,14.12,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,15.73,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,25.87,14.25
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,36.09,24.69
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,58.19,35.12
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,97.16,56.24
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,145.67,89.98
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,195.54,130.24
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,250.45,176.15
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,304.8,222.03
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,364.98,271.9
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,420.23,317.13
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,476.7,361.9
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,530.66,403.5
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,585.18,444.22
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,634.95,481.09
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,683.85,516.4
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,728.84,546.2
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,772.23,573.74
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,810.75,597.37
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,846.84,619.05
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,878.49,637.79
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,907.3,654.51
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,930.38,668.47
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,950.19,680.34
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,965.67,688.06
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,977.74,693.63
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,983.97,696.65
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,986.75,697.59
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,984.25,694.23
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,978.34,688.89
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,968.02,682.31
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,954.21,673.65
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,934.68,661.45
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,911.89,647.27
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,884.11,629.92
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,853.39,610.67
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,818.32,588.54
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,780.81,564.7
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,739.08,538.98
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,695.48,511.65
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,647.63,478.47
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,598.59,443.45
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,546.39,404.89
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,493.25,364.65
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,437.17,321.28
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,381.95,277.3
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,324.79,231.2
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,269.91,185.87
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,212.06,138.37
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,160.17,96.41
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,109.11,58.96
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,64.94,32.48
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,30.56,19.89
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,24.3,13.94
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,11.95,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,15.25,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,25.05,13.57
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,35.69,24.29
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,57.47,34.77
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,95.53,55.83
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,143.25,89.43
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,191.71,128.25
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,245.45,172.89
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,276.48,204.16
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,289.48,218.32
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,328.26,248.87
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,366.09,277.72
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,458.16,347.1
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,571.96,430.98
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,621.22,465.36
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,669.77,498.34
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,714.91,527.08
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,756.16,550.76
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,794.27,571.66
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,830.17,590.43
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,862.15,606.07
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,891.58,619.56
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,915.16,633.86
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,935.65,646.39
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,949.16,654.34
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,959.17,660.27
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,966.41,665.96
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,970.46,669.8
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,969.11,670.44
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,964.58,669.24
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,954.37,663.94
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,940.87,656.72
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,922.26,646.38
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,900.51,634.1
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,873.53,617.95
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,843.77,600.02
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,807.86,578.51
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,772.91,557.4
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,730.62,530.78
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,686.73,501.81
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,638.03,468.38
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,588.74,433.72
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,536.6,396.71
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,483.46,357.85
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,427.18,314.83
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,372.83,272.14
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,316.89,227.73
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,263.87,184.68
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,209.34,140.63
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,160.71,102.21
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,111.96,66.75
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,71.65,41.71
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,39.56,27.44
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,29.52,18.17
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.9,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.48,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,20.43,9.98
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,38.83,26.97
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,57.37,41.13
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,76.91,56.66
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,99.66,74.45
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,130.55,98.26
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,164.6,124.51
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,199.43,151.39
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,237.08,180.2
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,289.81,220.22
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,348.23,264.17
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,400.49,302.41
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,454.57,341.24
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,435.27,325.55
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,405.94,302.23
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,566.21,422.41
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,740.21,545.6
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,623.1,457.85
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,467.68,341.42
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,630.04,459.91
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,797.09,575.02
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,812.45,583.6
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,825.45,591.92
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,839.01,600.91
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,850.54,608.59
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,906.75,651.94
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,957.05,685.9
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,955.17,684.69
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,942.12,676.84
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,939.95,675.79
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,926.58,667.52
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,796.3,577.49
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,659.81,477.1
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,759.75,554.56
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,831.4,607.01
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,797.55,584.67
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,761.32,561.39
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,719.8,534.88
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,676.69,505.76
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,553.63,414.71
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,448.41,335.39
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,476.9,358.84
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,479.48,360.41
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,425.07,317.68
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,371.61,274.8
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,316.03,229.7
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,263.17,185.9
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,209.51,141.26
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,160.11,101.0
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,111.45,65.0
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,70.11,39.27
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.06,24.65
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,27.13,16.36
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.69,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,14.77,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,24.26,12.9
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,34.53,23.42
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,55.02,33.36
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,92.36,53.89
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,138.89,86.64
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,186.51,124.55
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,239.36,168.12
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,291.49,211.61
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,347.37,257.44
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,401.06,300.56
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,457.66,344.42
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,510.11,384.01
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,563.08,422.68
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,542.68,404.96
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,491.84,364.2
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,411.48,304.53
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,317.75,233.92
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,564.19,419.5
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,819.11,593.16
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,778.5,558.65
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,710.77,505.32
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,820.64,585.1
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,923.2,651.18
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,757.24,538.31
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,553.6,392.07
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,771.19,549.51
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,961.3,671.81
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,960.95,668.82
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,957.4,666.0
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,846.7,594.43
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,724.34,507.94
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,821.85,581.57
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,894.08,630.56
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,867.43,614.1
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,837.94,596.67
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,799.18,573.07
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,762.53,550.64
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,721.48,524.97
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,678.85,496.68
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,631.25,464.04
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,583.03,430.12
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,530.72,393.04
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,479.21,355.32
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,424.49,313.39
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,371.36,271.53
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,316.0,227.41
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,263.57,184.74
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,210.3,141.72
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,162.11,103.45
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,113.36,67.83
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,73.19,42.74
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,40.31,28.08
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,30.3,18.85
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.29,0.18
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,15.25,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,26.25,14.3
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,36.12,24.72
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,56.46,35.1
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,93.25,55.51
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,139.7,88.01
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,186.79,125.23
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,239.4,168.31
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,291.38,211.51
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,347.16,257.1
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,400.56,299.83
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,455.65,342.4
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,507.99,381.51
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,561.63,420.06
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,610.69,454.19
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,659.15,486.73
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,703.38,515.3
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,746.17,541.13
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,784.71,564.74
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,821.19,586.75
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,847.99,601.59
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,876.42,617.43
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,899.92,631.85
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,920.42,644.48
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,937.45,654.24
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,951.47,662.19
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,957.93,666.39
