Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,961.2,668.78
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,879.66,616.28
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,781.34,546.52
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,735.9,516.86
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,685.37,483.1
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,710.51,501.99
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,727.64,515.12
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,687.74,488.54
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,648.07,462.25
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,601.43,431.17
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,552.13,397.92
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,635.56,462.73
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,684.22,501.25
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,638.58,468.98
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,590.45,434.88
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,538.09,397.56
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,485.72,359.05
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,431.3,317.25
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,377.86,274.96
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,319.73,228.6
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,265.8,184.44
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,211.32,139.81
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,160.94,99.17
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,111.48,62.84
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,69.21,36.89
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,34.39,23.05
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,26.93,16.08
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.28,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,14.3,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,23.48,12.03
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,33.78,22.63
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,53.74,32.35
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,92.0,53.12
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,138.05,85.2
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,186.01,123.39
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,239.26,167.44
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,292.27,211.94
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,348.74,258.56
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,402.71,302.34
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,459.53,346.89
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,511.87,386.92
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,564.62,426.01
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,613.98,461.5
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,662.65,495.49
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,707.22,525.65
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,747.83,551.11
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,786.3,576.19
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,822.62,599.67
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,853.45,618.13
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,881.62,634.75
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,905.19,649.62
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,925.71,662.56
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,942.59,671.85
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,956.34,679.18
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,963.46,683.75
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,967.31,686.36
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,965.59,685.55
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,960.63,682.79
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,950.91,676.81
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,937.83,668.79
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,919.59,657.76
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,898.16,644.7
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,871.41,627.93
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,841.81,609.26
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,804.53,585.39
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,765.72,560.35
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,727.03,536.11
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,683.74,507.56
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,635.92,473.62
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,587.42,438.45
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,535.94,400.93
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,484.56,362.39
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,428.17,318.49
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,374.53,275.55
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,318.93,230.67
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,266.11,187.15
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,211.92,142.53
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,162.59,102.75
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,114.15,67.16
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,72.14,40.71
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.34,26.33
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,29.49,18.14
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.88,0.51
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,14.3,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,23.5,11.93
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,33.8,22.63
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,53.43,32.24
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,91.52,52.43
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,138.35,84.69
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,187.25,123.7
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,241.35,168.57
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,294.44,213.17
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,351.59,260.48
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,407.71,306.71
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,463.46,351.49
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,517.1,392.85
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,571.42,433.44
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,620.64,468.97
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,669.13,502.92
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,714.19,532.95
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,757.8,560.55
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,796.3,584.29
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,832.48,606.19
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,864.33,625.26
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,893.42,642.41
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,917.36,657.46
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,938.12,670.52
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,855.6,612.74
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,749.74,532.56
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,773.2,549.74
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,795.42,565.34
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,778.36,553.17
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,759.85,540.27
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,861.37,616.84
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,940.98,670.9
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,922.83,659.32
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,901.5,646.37
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,874.42,629.19
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,844.51,610.15
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,701.66,511.19
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,561.67,407.85
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,643.42,472.59
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,690.43,510.56
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,643.36,476.82
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,594.09,441.3
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,542.04,403.67
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,489.96,364.85
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,434.23,322.22
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,378.38,278.24
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,322.04,232.61
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,268.3,188.14
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,213.23,142.71
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,163.43,102.51
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,114.08,66.11
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,72.04,39.8
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,36.78,25.04
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.68,17.51
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.47,0.54
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,14.3,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,23.53,11.91
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,33.04,22.1
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,51.95,31.04
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,83.03,54.82
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,93.8,70.16
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,141.84,102.78
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,209.16,152.08
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,261.77,193.01
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,322.93,240.8
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,370.14,278.26
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,418.38,315.53
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,438.21,330.0
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,443.38,332.3
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,475.33,355.21
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,505.71,376.44
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,582.33,432.01
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,670.78,494.49
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,715.24,524.54
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,758.84,553.89
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,778.73,565.19
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,795.57,574.46
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,785.04,566.11
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,767.22,553.05
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,812.19,584.07
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,860.06,616.34
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,917.67,661.27
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,961.54,690.76
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,912.45,657.72
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,849.01,609.22
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,897.68,650.42
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,928.32,673.58
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,865.68,631.18
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,794.91,578.05
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,796.03,580.8
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,792.75,580.1
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,739.87,543.95
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,687.32,507.81
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,492.42,367.56
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,311.63,232.18
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,454.93,344.33
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,570.09,430.33
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,432.22,326.22
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,315.16,237.4
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,284.8,214.92
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,254.21,191.63
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,209.54,157.87
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,169.3,127.39
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,142.05,106.33
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,115.85,85.88
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,90.78,66.37
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,67.36,48.13
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,48.21,34.77
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,30.11,18.77
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.32,1.11
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,14.77,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,25.42,13.08
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,39.09,27.07
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,57.12,37.11
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,91.09,60.65
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,118.22,83.34
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,127.69,94.77
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,126.82,97.1
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,141.54,108.47
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,156.12,119.49
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,169.64,129.75
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,183.12,139.9
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,211.03,160.86
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,239.58,182.05
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,368.18,280.64
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,506.95,383.93
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,513.83,386.51
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,520.03,388.83
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,524.15,390.6
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,525.96,390.64
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,451.97,336.09
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,379.06,281.63
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,268.72,200.19
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,163.22,120.6
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,272.55,202.73
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,388.94,287.22
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,551.65,405.99
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,708.35,515.98
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,420.08,311.81
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,124.89,90.46
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,121.54,88.24
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,118.18,85.73
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,198.93,147.27
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,279.51,207.5
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,275.61,204.6
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,271.66,201.89
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,217.95,161.98
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,164.75,121.98
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,148.08,109.7
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,131.64,97.43
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,107.3,78.81
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,83.01,60.04
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,89.98,65.73
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,96.89,71.38
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,52.57,36.48
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,17.64,8.67
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,26.92,16.31
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,22.73,12.95
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,18.54,9.56
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,14.82,6.53
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,11.11,3.45
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,7.87,1.01
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.62,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.31,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,14.3,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,24.66,12.38
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,35.81,24.33
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,54.92,35.12
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,90.4,54.62
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,135.23,85.54
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,182.51,122.91
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,234.23,165.52
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,174.26,128.51
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,81.92,60.55
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,209.5,160.36
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,350.81,267.91
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,443.64,338.3
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,559.52,425.29
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,608.81,460.59
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,657.43,494.8
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,503.84,379.74
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,303.63,225.27
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,558.21,419.71
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,819.09,600.78
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,849.95,617.87
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,878.06,634.79
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,901.91,649.88
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,922.7,663.03
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,934.7,669.21
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,942.96,673.11
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,865.72,619.84
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,769.14,547.98
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,808.03,576.39
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,848.53,604.71
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,895.43,642.07
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,924.36,662.47
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,823.5,593.64
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,713.93,513.36
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,784.45,569.19
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,833.0,605.15
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,799.16,583.07
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,763.09,559.91
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,722.26,533.12
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,679.82,503.97
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,632.91,470.8
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,585.11,436.29
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,528.54,394.83
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,475.86,355.37
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,421.41,313.5
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,367.65,271.05
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,311.59,226.5
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,258.38,183.66
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,207.25,142.06
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,159.84,103.95
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,114.07,69.82
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,74.6,44.05
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,40.21,28.03
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,29.42,18.25
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.85,1.16
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,13.34,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,21.96,10.3
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,31.13,20.45
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,49.22,29.33
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,86.82,48.19
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,133.88,80.39
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,181.69,121.52
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,223.64,158.63
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,238.75,176.92
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,232.8,175.68
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,310.92,233.76
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,407.03,304.79
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,450.52,336.36
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,492.64,366.24
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,573.14,425.31
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,664.46,490.65
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,709.0,518.88
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,751.87,544.96
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,790.37,568.91
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,826.57,591.17
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,804.8,573.33
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,760.4,536.95
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,780.87,549.96
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,799.47,561.16
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,882.1,619.04
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,954.9,662.7
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,962.26,666.27
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,966.33,668.6
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,964.33,665.98
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,959.12,661.58
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,949.18,656.35
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,935.93,649.17
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,917.09,638.59
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,895.14,626.09
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,869.27,610.65
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,840.55,593.4
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,788.36,560.6
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,733.33,521.78
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,714.22,512.61
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,682.46,494.22
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,635.72,462.58
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,588.2,429.64
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,520.31,381.45
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,458.07,336.43
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,396.97,291.23
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,341.78,249.65
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,293.15,212.17
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,245.69,174.69
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,198.71,137.45
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,154.72,102.78
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,112.34,71.28
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,74.79,45.98
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,44.5,31.39
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,31.04,19.46
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,15.95,1.71
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,13.34,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,23.1,10.79
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,38.31,26.16
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,58.6,38.66
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,92.37,58.15
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,135.75,88.57
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,180.48,123.15
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,230.63,163.23
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,280.31,202.98
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,333.8,244.86
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,387.04,285.94
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,440.63,325.82
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,491.49,362.42
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,543.3,398.19
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,591.34,430.93
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,639.24,462.62
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,682.76,490.9
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,725.16,517.83
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,763.55,543.23
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,800.25,566.99
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,831.01,586.94
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,859.29,605.36
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,882.88,620.36
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,899.4,630.99
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,920.36,643.22
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,938.76,653.8
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,945.87,658.33
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,949.87,661.13
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,876.3,615.02
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,796.31,560.26
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,785.87,553.87
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,770.59,543.87
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,753.4,533.53
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,734.9,522.25
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,647.67,463.73
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,559.78,403.52
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,334.93,245.61
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,110.29,78.66
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,113.03,81.31
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,115.77,83.75
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,66.68,46.24
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,17.68,8.22
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,26.05,14.88
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,34.42,21.59
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,29.28,17.65
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,24.15,13.69
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,15.78,7.06
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.42,0.35
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,6.02,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.63,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.7,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.78,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.85,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,12.87,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,21.17,9.27
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,31.55,20.69
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,48.78,29.8
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,86.6,49.64
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,132.21,81.02
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,161.12,113.23
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,166.84,125.53
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,238.53,175.79
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,341.79,253.17
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,395.66,296.62
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,452.47,341.08
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,470.01,354.14
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,467.66,350.63
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,556.54,417.15
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,656.42,489.97
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,700.65,519.55
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,743.24,546.62
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,782.39,571.96
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,815.62,593.21
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,628.4,460.45
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,397.07,287.79
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,565.87,410.43
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,739.32,529.41
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,849.69,609.49
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,948.37,675.22
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,955.57,678.81
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,959.61,681.23
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,836.8,597.17
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,689.21,489.56
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,681.98,485.85
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,673.72,480.66
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,795.62,571.46
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,891.24,638.24
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,864.71,620.89
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,835.55,602.71
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,798.67,579.33
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,760.34,554.85
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,719.67,529.23
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,678.03,501.83
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,630.76,468.82
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,582.91,434.63
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,531.71,397.85
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,480.91,360.28
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,427.28,318.93
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,374.89,277.43
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,320.3,233.71
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,268.69,191.54
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,216.14,148.28
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,166.25,107.82
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,118.31,72.02
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,77.34,45.32
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,41.02,28.58
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,30.25,18.83
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.26,1.47
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,12.87,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,21.17,9.0
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,33.15,21.85
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,51.03,31.96
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,87.74,51.49
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,132.9,82.38
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,180.8,119.68
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,233.04,162.04
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,284.87,204.79
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,340.4,249.9
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,393.92,292.63
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,449.25,335.47
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,454.7,339.56
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,436.74,324.59
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,536.11,399.23
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,653.18,484.46
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,613.59,450.74
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,543.7,395.67
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,677.35,494.67
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,818.43,592.27
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,779.18,560.11
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,718.23,512.11
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,619.82,443.37
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,514.2,368.0
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,741.97,533.09
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,948.29,668.37
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,818.77,579.56
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,660.16,466.02
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,821.82,583.12
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,955.76,671.0
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,946.29,664.53
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,933.62,657.28
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,915.47,646.62
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,894.25,634.05
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,868.31,619.7
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,844.36,606.55
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,808.38,584.36
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,774.11,563.13
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,735.78,538.7
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,692.69,510.22
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,645.62,477.46
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,597.57,443.2
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,545.74,406.05
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,493.9,367.73
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,437.4,324.22
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,383.18,281.17
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,326.77,235.89
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,272.92,191.64
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,218.09,146.67
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,167.79,105.95
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,118.43,69.09
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,76.09,42.01
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.16,25.37
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.67,17.56
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.46,1.09
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,12.87,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,21.22,8.83
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,31.62,20.66
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,48.32,29.57
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,87.13,49.28
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,133.88,80.84
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,182.85,119.14
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,237.2,163.49
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,290.71,207.94
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,347.65,254.47
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,402.56,298.48
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,460.39,343.27
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,514.05,383.7
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,568.13,423.15
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,618.37,459.42
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,667.92,494.28
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,713.72,524.96
