Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,755.57,550.91
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,794.53,574.63
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,831.28,596.65
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,863.33,615.42
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,892.73,632.38
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,916.6,647.09
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,937.36,659.89
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,952.07,667.6
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,963.33,673.24
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,969.85,677.43
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,973.11,679.72
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,972.24,679.96
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,968.19,678.31
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,958.49,672.85
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,945.49,665.4
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,926.91,653.47
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,905.19,639.58
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,878.22,624.63
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,848.46,607.75
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,814.02,586.63
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,777.29,563.78
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,738.57,539.14
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,695.07,510.43
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,647.27,477.18
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,598.69,442.61
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,546.75,405.49
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,494.84,367.25
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,437.9,324.22
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,383.58,281.79
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,326.93,236.37
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,272.99,192.14
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,218.42,147.23
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,168.63,106.93
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,119.13,70.17
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,75.98,42.36
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.35,26.23
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.46,18.1
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.86,1.21
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,13.34,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,23.04,9.67
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,37.88,25.68
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,54.95,36.22
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,88.66,54.63
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,131.95,84.01
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,177.87,119.58
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,229.7,161.48
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,282.16,204.56
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,338.08,250.12
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,391.32,293.14
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,446.63,336.61
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,499.33,377.05
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,553.3,417.32
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,603.29,453.56
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,652.17,488.07
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,697.42,519.3
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,741.68,548.46
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,781.05,574.19
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,818.41,598.38
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,851.09,618.22
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,876.08,632.83
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,900.1,647.9
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,921.14,661.03
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,936.27,669.21
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,948.16,675.36
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,955.43,679.79
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,959.56,682.31
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,958.24,680.28
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,953.87,676.42
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,944.49,670.61
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,931.91,662.87
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,913.41,651.57
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,897.98,642.38
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,707.96,511.57
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,520.22,373.76
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,662.96,483.07
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,772.02,563.53
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,730.51,536.8
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,687.46,508.32
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,639.26,474.19
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,590.6,439.02
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,538.23,401.16
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,486.57,362.74
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,431.04,319.72
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,377.66,277.4
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,322.13,233.12
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,269.73,190.56
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,216.06,147.31
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,166.45,107.98
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,119.01,72.86
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,79.13,46.97
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,43.56,30.41
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,34.05,21.67
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,17.53,2.34
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,13.34,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,23.03,9.29
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,34.82,23.1
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,51.92,33.61
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,86.41,51.64
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,131.03,81.71
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,118.27,81.46
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,77.91,57.45
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,91.34,67.89
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,104.82,78.18
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,117.43,87.63
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,130.07,97.0
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,245.34,185.78
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,369.96,279.4
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,433.79,326.39
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,506.05,378.92
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,531.71,395.66
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,551.6,408.1
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,528.7,389.55
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,496.08,364.03
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,583.26,426.45
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,674.29,489.77
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,634.58,459.63
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,596.2,430.65
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,656.65,472.77
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,723.01,517.7
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,846.54,609.2
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,951.12,680.57
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,949.87,677.37
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,945.62,672.97
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,935.92,666.26
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,923.08,657.63
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,912.38,649.6
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,891.43,635.02
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,864.84,617.99
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,835.57,599.23
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,801.62,577.52
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,765.45,554.24
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,724.61,528.91
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,682.22,501.12
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,635.71,468.53
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,588.31,434.61
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,501.24,370.82
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,424.27,313.89
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,408.81,301.99
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,377.25,275.78
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,322.02,231.75
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,269.63,189.11
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,215.85,145.44
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,166.55,105.87
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,118.46,70.16
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,76.71,43.21
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.9,27.26
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,30.24,18.52
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.26,1.18
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,3.12
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,31.58,20.45
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,48.67,33.83
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,69.3,50.55
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,90.7,67.45
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,139.44,99.02
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,212.98,152.51
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,260.99,192.45
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,310.69,233.21
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,353.82,268.32
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,393.82,299.71
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,447.46,340.75
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,505.38,384.34
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,543.55,411.56
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,578.72,435.83
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,654.72,492.74
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,737.22,552.85
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,731.6,543.11
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,708.73,520.83
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,792.67,582.68
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,873.81,636.94
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,898.77,650.99
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,920.81,663.28
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,934.55,670.08
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,952.82,679.89
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,961.41,684.5
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,966.75,687.14
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,900.08,640.61
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,822.6,582.11
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,891.03,634.26
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,936.92,665.4
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,920.58,653.57
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,900.93,640.06
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,778.56,556.94
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,653.03,465.46
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,652.73,467.77
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,647.96,466.38
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,680.2,494.22
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,689.43,505.54
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,642.71,472.62
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,595.04,438.56
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,542.41,400.76
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,490.45,362.42
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,411.46,302.79
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,343.5,251.41
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,291.61,212.07
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,242.36,173.97
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,209.49,144.73
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,168.6,108.38
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,120.14,72.69
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,79.29,46.31
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,43.18,30.09
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,34.06,21.65
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,17.53,2.1
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,12.39,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,21.47,7.45
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,35.62,23.74
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,51.02,33.58
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,81.82,48.76
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,125.24,77.33
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,174.67,115.89
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,230.67,161.62
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,282.98,205.35
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,340.69,253.23
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,371.29,280.95
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,383.81,292.01
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,429.33,326.54
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,475.24,360.49
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,522.63,394.81
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,568.0,427.0
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,597.87,446.54
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,620.92,460.86
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,685.44,507.04
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,749.3,552.06
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,820.59,604.74
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,888.85,649.08
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,913.22,662.73
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,934.45,674.43
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,948.7,681.84
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,959.38,686.98
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,966.65,691.12
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,970.6,693.22
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,969.89,691.28
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,965.92,687.36
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,956.71,681.64
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,944.15,673.86
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,925.46,660.77
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,903.57,645.71
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,877.76,629.22
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,849.06,610.85
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,813.8,588.34
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,776.44,564.3
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,735.85,539.02
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,695.32,513.29
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,648.26,480.05
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,600.14,445.34
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,548.15,407.86
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,496.06,369.17
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,441.09,326.48
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,385.71,282.43
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,329.16,236.99
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,275.15,192.59
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,219.6,147.12
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,168.8,106.07
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,119.07,68.98
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,76.64,41.77
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,38.07,25.87
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.49,17.98
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.87,0.76
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,12.39,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,21.45,6.94
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,35.25,23.33
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,50.21,32.76
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,83.67,49.69
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,128.26,79.21
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,175.95,116.44
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,228.42,159.44
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,280.65,203.11
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,337.86,250.56
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,392.33,295.42
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,448.58,340.5
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,503.12,383.2
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,557.23,424.5
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,607.2,461.45
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,656.59,496.99
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,702.19,529.14
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,743.95,556.52
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,783.07,582.54
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,820.06,606.87
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,852.47,626.82
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,882.27,644.85
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,906.57,658.82
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,927.81,670.69
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,944.49,679.79
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,957.91,686.78
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,965.65,691.29
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,970.11,693.77
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,969.4,691.83
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,965.48,687.92
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,956.36,681.93
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,943.93,673.9
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,925.41,662.26
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,903.77,648.64
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,877.72,632.13
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,848.81,613.71
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,813.18,590.71
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,778.9,568.53
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,737.41,542.4
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,694.23,514.27
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,646.05,479.93
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,597.32,444.5
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,545.93,407.27
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,493.54,368.24
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,437.31,324.63
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,382.93,281.38
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,327.09,236.6
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,274.15,193.26
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,219.41,148.82
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,170.09,109.37
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,120.45,72.55
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,79.65,46.16
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,42.76,29.73
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.87,19.87
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,17.14,1.52
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,6.2,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,12.05,1.09
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,27.78,17.16
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,42.9,28.99
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,62.6,45.28
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,82.72,61.67
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,117.32,87.62
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,158.59,119.01
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,232.59,170.43
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,340.02,250.98
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,352.89,265.62
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,337.49,255.18
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,437.99,332.33
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,562.06,426.65
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,612.21,463.37
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,660.42,497.94
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,705.79,529.13
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,749.73,557.6
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,789.39,582.52
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,826.82,605.6
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,858.7,624.89
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,887.82,642.2
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,912.66,657.68
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,934.38,671.1
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,948.21,678.22
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,958.44,683.06
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,966.22,687.56
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,970.71,690.02
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,968.57,686.85
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,963.23,681.75
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,954.18,675.84
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,941.81,667.9
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,922.49,655.85
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,900.18,641.92
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,873.95,625.44
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,844.91,607.08
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,811.22,585.58
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,775.25,562.44
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,736.94,538.7
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,693.72,510.87
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,646.15,477.23
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,597.94,442.45
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,546.38,405.48
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,493.82,366.68
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,438.11,324.36
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,383.87,281.9
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,327.81,236.96
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,274.52,193.29
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,219.95,148.65
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,169.9,108.19
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,120.55,71.42
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,77.72,43.57
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,40.31,27.7
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,30.3,18.6
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.29,0.51
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,11.91,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,20.65,5.29
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,34.85,22.91
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,49.77,32.66
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,83.41,49.65
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,127.72,79.0
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,175.71,116.31
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,228.46,159.35
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,280.89,202.5
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,338.67,249.5
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,360.87,270.74
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,361.59,272.61
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,450.11,340.15
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,559.92,422.94
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,610.15,459.3
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,659.73,494.38
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,704.09,524.85
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,748.82,553.49
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,788.6,579.3
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,826.2,603.41
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,858.6,622.81
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,888.39,640.33
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,913.21,655.53
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,934.92,668.68
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,951.53,677.47
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,964.75,684.13
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,972.21,688.62
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,976.31,691.1
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,975.68,689.28
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,971.76,685.46
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,962.57,679.82
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,950.01,672.13
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,931.77,659.51
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,910.34,644.95
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,884.47,628.91
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,855.68,610.96
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,738.7,531.25
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,622.31,446.35
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,674.46,489.85
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,701.21,514.34
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,652.99,480.24
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,604.09,445.29
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,552.08,408.2
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,500.03,369.94
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,442.67,325.96
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,387.95,282.83
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,331.31,237.78
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,277.36,193.89
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,222.22,149.2
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,172.11,109.1
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,122.33,72.24
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,79.04,44.21
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,40.85,28.08
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,30.31,18.59
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.29,0.23
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.48,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,19.79,4.13
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,35.72,23.57
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,53.38,39.32
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,79.3,52.7
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,113.74,76.93
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,153.88,107.73
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,199.2,143.63
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,242.89,179.38
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,287.65,215.38
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,333.3,251.23
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,379.82,286.85
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,382.27,288.26
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,370.94,278.26
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,433.49,323.98
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,504.44,374.7
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,507.7,374.72
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,509.91,373.95
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,662.61,487.52
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,821.13,597.09
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,852.8,615.07
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,881.79,631.91
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,812.89,582.26
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,716.35,509.22
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,839.66,598.56
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,949.63,670.21
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,957.21,673.76
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,961.63,676.1
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,959.01,672.72
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,953.34,667.57
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,944.16,661.73
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,931.82,654.0
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,831.82,587.43
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,721.58,508.52
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,791.95,562.82
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,840.85,598.4
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,762.47,545.22
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,686.96,491.33
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,695.23,501.98
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,687.26,500.67
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,638.93,466.9
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,590.17,432.4
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,538.83,396.35
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,487.78,359.4
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,432.1,317.31
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,378.76,275.96
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,306.91,221.51
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,248.24,177.11
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,201.09,140.17
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,158.79,107.3
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,116.79,76.09
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,80.42,51.13
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,48.55,34.31
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,33.21,20.78
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,17.91,0.8
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.72,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,11.12,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,28.51,17.69
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,45.19,32.58
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,65.79,47.82
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,87.57,65.3
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,109.97,82.85
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,134.74,102.13
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,160.24,121.92
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,186.51,142.04
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,202.1,153.67
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,216.89,164.4
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,253.38,191.49
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,291.19,219.16
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,345.11,258.61
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,405.19,301.83
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,438.0,324.32
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,471.09,346.78
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,446.04,326.89
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,422.17,307.94
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,388.9,283.01
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,354.36,257.16
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,363.54,263.67
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,372.72,270.07
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,455.14,327.97
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,538.31,384.78
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,689.24,491.67
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,828.57,587.11
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,820.31,579.67
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,810.2,572.0
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,772.02,545.72
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,733.31,519.04
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,721.83,512.3
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,708.94,504.48
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,781.8,560.7
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,833.6,599.77
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,797.69,576.42
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,761.98,553.52
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,721.07,525.98
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,678.87,497.11
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,629.82,462.82
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,581.38,428.3
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,530.39,392.16
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,480.11,355.55
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,421.61,311.96
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,369.04,271.84
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,315.77,230.34
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,266.17,191.07
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,213.71,150.07
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,169.15,116.08
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,124.75,83.78
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,87.75,58.62
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,55.41,40.09
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,36.95,23.81
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,19.25,0.81
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,17.35,1.41
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,37.36,24.76
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,58.43,43.49
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,88.15,59.26
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,128.84,87.32
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,171.33,119.57
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,220.5,158.5
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,242.24,180.23
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,252.34,190.94
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,332.91,252.22
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,433.38,329.3
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,486.29,370.29
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,541.5,412.21
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,534.14,404.12
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,506.26,379.7
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,613.23,461.12
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,734.05,550.65
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,774.3,577.26
