Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,810.65,600.29
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,844.04,621.24
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,875.24,640.57
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,900.96,657.03
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,923.9,671.62
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,939.29,679.97
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,951.41,686.22
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,959.43,691.02
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,964.36,693.9
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,963.33,691.48
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,959.24,687.18
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,950.16,680.93
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,938.01,672.78
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,919.11,660.52
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,897.38,646.48
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,870.64,629.14
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,841.37,610.13
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,811.59,590.75
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,776.4,567.64
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,734.39,539.94
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,691.03,510.71
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,642.49,476.27
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,593.77,441.05
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,541.91,403.63
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,490.63,365.68
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,435.0,322.94
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,379.83,279.74
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,324.75,236.34
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,273.18,194.98
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,219.7,152.55
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,172.31,115.53
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,126.07,81.65
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,87.36,55.88
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,52.37,37.59
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,37.27,24.02
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,19.39,0.25
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,10.96,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,19.79,1.33
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,34.37,22.26
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,51.15,37.37
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,81.85,49.76
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,125.8,78.66
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,172.51,114.74
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,227.01,159.0
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,256.82,189.09
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,271.62,204.79
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,309.75,235.03
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,346.74,263.49
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,440.62,335.74
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,557.26,424.7
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,608.0,462.0
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,658.21,498.11
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,704.1,530.31
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,748.78,559.72
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,785.24,582.59
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,822.39,605.66
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,762.77,558.68
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,673.99,487.91
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,697.1,503.66
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,719.34,518.35
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,746.96,536.26
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,773.84,553.51
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,788.95,563.97
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,802.65,573.54
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,899.18,644.83
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,974.84,693.85
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,965.17,687.08
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,952.1,678.65
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,839.77,601.59
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,717.92,510.78
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,802.2,576.56
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,857.23,616.16
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,822.65,593.67
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,785.72,569.93
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,744.82,544.47
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,702.04,517.38
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,655.1,484.54
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,605.8,448.93
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,553.01,410.95
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,500.14,371.77
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,443.73,328.83
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,387.69,284.95
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,330.93,239.34
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,276.83,194.85
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,220.66,148.93
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,169.68,107.76
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,119.96,70.34
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,77.79,42.87
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,38.99,26.45
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,28.76,17.14
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,10.48,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,18.27,0.0
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,29.53,18.19
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,43.25,30.59
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,77.14,43.66
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,123.52,73.74
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,171.14,110.65
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,224.77,154.58
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,278.81,199.72
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,338.09,248.86
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,394.91,295.64
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,451.72,341.21
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,506.12,383.8
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,561.32,425.8
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,611.55,462.8
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,661.22,498.36
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,706.95,528.53
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,751.19,556.09
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,791.09,582.62
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,828.7,607.45
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,861.56,627.63
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,891.66,645.85
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,916.53,661.64
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,938.24,675.37
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,827.05,596.07
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,682.87,486.77
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,837.72,602.11
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,968.72,691.81
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,967.7,689.29
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,963.51,685.48
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,954.7,679.97
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,942.62,672.43
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,924.04,660.72
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,902.38,647.05
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,876.86,630.62
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,848.55,612.35
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,815.88,591.34
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,776.95,566.0
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,735.68,539.86
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,692.83,511.25
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,644.85,477.19
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,596.37,442.13
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,544.52,404.72
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,492.99,366.55
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,437.09,324.12
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,383.32,282.23
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,327.76,238.09
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,275.46,195.72
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,219.48,150.43
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,170.7,111.54
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,122.43,75.98
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,82.16,49.53
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,48.02,33.83
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,33.96,21.2
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,17.47,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,10.01,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,16.6,0.0
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,26.79,15.99
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,39.56,27.62
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,76.67,41.83
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,123.61,72.78
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,172.55,110.93
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,227.4,156.16
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,281.89,202.41
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,339.6,250.77
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,396.61,297.58
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,453.69,343.16
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,467.69,353.52
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,459.59,345.23
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,556.04,418.02
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,664.37,497.89
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,708.18,527.26
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,751.83,554.82
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,791.45,580.38
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,828.86,604.22
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,860.9,623.35
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,890.13,640.46
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,915.43,654.9
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,937.65,667.28
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,953.84,675.76
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,966.7,682.18
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,974.29,686.73
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,978.53,689.28
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,977.06,688.55
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,972.32,685.87
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,962.88,680.34
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,950.11,672.88
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,931.28,661.58
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,909.37,648.31
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,883.05,632.16
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,853.89,614.09
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,818.85,592.01
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,785.12,570.66
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,744.35,545.49
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,701.82,518.44
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,653.71,484.61
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,604.87,449.51
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,552.94,412.0
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,500.09,372.78
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,443.47,328.95
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,388.52,285.36
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,331.84,240.06
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,278.03,196.11
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,222.47,151.07
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,172.52,111.1
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,121.51,72.94
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,79.58,45.48
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,42.08,28.95
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,30.4,18.34
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,16.3,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.53,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,17.95,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,33.54,21.35
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,51.03,37.18
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,81.81,51.29
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,125.17,80.08
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,171.03,115.07
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,223.65,157.23
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,275.03,199.48
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,333.11,246.75
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,387.65,290.75
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,444.69,335.53
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,497.14,375.01
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,549.86,413.33
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,599.99,449.37
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,650.0,484.31
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,695.23,514.87
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,739.02,543.68
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,777.49,567.73
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,815.62,590.4
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,846.89,608.15
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,875.47,623.91
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,900.15,638.25
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,922.08,650.72
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,936.89,657.57
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,948.53,662.44
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,956.12,666.9
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,960.63,669.56
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,958.2,666.61
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,952.75,661.94
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,943.36,656.97
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,930.95,650.18
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,912.3,639.49
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,895.04,629.7
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,868.24,613.75
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,839.0,596.17
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,804.43,575.16
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,767.94,552.05
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,726.21,524.32
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,683.3,495.34
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,636.52,463.45
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,589.22,430.47
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,537.28,394.04
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,486.09,357.15
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,431.18,316.56
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,376.33,274.96
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,321.25,232.22
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,269.84,191.58
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,216.71,149.6
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,169.61,112.98
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,123.83,79.8
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,85.7,54.54
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,50.91,36.07
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,35.01,21.91
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,18.15,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,29.07,17.77
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,46.46,33.5
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,67.48,48.39
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,92.16,67.61
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,118.44,88.25
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,146.46,110.23
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,191.8,144.43
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,243.54,183.58
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,296.91,224.13
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,355.03,267.86
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,418.87,315.65
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,494.84,371.69
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,532.63,397.68
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,567.07,420.59
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,608.78,447.86
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,650.14,474.15
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,677.37,490.42
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,701.87,504.56
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,798.13,572.85
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,892.41,633.08
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,917.75,647.97
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,940.02,661.4
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,952.89,667.55
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,962.0,671.46
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,969.87,676.44
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,974.51,679.51
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,973.56,678.11
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,969.45,674.87
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,959.8,669.36
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,946.91,661.93
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,928.49,651.34
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,913.56,643.01
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,886.32,626.75
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,856.35,608.69
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,822.87,588.21
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,786.82,565.85
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,745.12,540.43
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,701.77,512.95
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,653.62,479.63
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,604.76,445.06
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,503.86,371.8
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,418.75,309.1
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,412.21,304.03
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,387.73,283.28
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,330.8,238.24
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,276.9,194.69
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,221.68,150.15
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,171.64,110.21
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,120.54,72.27
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,78.54,44.82
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,40.98,28.03
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.83,17.0
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.58,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,9.05,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,15.86,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,30.57,18.86
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,43.99,31.4
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,77.91,46.19
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,122.78,75.7
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,171.38,113.23
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,225.06,156.83
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,278.41,200.69
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,336.87,248.07
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,392.19,292.86
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,449.56,337.91
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,503.87,378.74
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,559.73,419.26
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,610.91,455.85
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,661.57,491.01
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,708.15,522.61
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,753.43,551.41
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,793.58,577.11
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,827.49,598.48
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,859.99,617.81
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,889.81,635.26
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,914.51,649.31
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,936.15,661.4
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,955.12,671.79
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,971.01,680.27
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,978.77,685.12
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,983.14,687.99
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,982.24,687.97
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,978.0,685.97
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,967.97,679.86
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,954.58,671.75
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,936.0,659.54
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,914.23,645.35
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,887.54,630.23
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,857.95,613.14
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,823.63,591.75
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,786.94,568.64
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,745.61,542.06
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,704.61,515.47
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,550.64,403.82
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,414.93,302.9
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,389.1,285.9
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,361.46,266.73
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,391.17,288.74
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,389.87,284.54
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,332.53,238.86
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,277.92,194.43
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,221.78,148.86
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,170.67,107.77
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,119.85,69.86
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,76.75,41.83
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,37.67,25.3
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,27.26,15.71
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.78,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.58,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,15.06,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,27.27,16.05
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,40.66,28.45
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,74.29,42.95
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,118.57,71.9
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,166.46,108.72
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,219.65,151.8
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,221.74,163.02
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,194.92,147.46
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,302.19,227.37
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,441.46,331.89
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,497.06,374.01
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,552.35,414.98
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,455.8,341.67
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,314.61,232.33
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,519.86,387.87
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,743.17,545.41
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,780.26,566.59
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,818.04,589.22
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,850.14,607.85
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,879.49,624.58
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,904.53,639.75
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,926.57,653.03
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,941.69,661.98
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,953.42,668.92
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,961.89,673.93
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,967.1,677.01
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,870.86,612.09
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,753.58,527.15
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,859.63,605.97
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,940.3,660.3
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,922.66,649.27
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,901.91,637.03
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,875.88,621.41
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,847.06,603.94
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,815.42,584.54
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,777.21,560.66
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,639.47,465.2
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,511.13,372.03
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,569.57,418.95
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,597.14,441.81
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,509.02,377.32
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,429.81,319.0
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,394.61,292.76
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,353.12,260.61
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,283.67,208.14
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,226.3,164.9
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,185.11,132.19
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,146.19,101.29
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,108.12,72.37
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,74.04,47.88
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,44.81,31.11
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,29.86,17.65
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,15.38,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,8.1,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,13.43,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,23.71,13.1
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,34.98,23.71
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,70.41,37.45
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,116.89,67.33
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,165.17,104.56
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,219.33,148.66
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,273.51,193.27
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,333.2,241.27
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,388.88,285.8
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,446.2,330.11
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,500.46,371.0
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,555.15,410.89
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,605.51,446.86
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,655.35,481.51
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,701.51,512.21
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,746.12,540.72
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,786.05,566.7
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,823.74,591.12
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,856.88,611.59
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,887.22,630.16
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,912.69,646.58
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,935.02,661.06
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,951.27,670.36
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,964.06,677.56
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,972.44,683.45
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,977.39,687.3
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,976.49,686.13
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,972.21,682.92
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,963.55,677.92
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,951.48,670.86
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,773.31,552.11
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,582.68,413.99
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,738.64,532.78
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,856.05,616.54
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,751.0,544.17
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,644.12,465.6
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,582.79,423.33
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,524.34,382.28
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,496.61,363.83
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,467.0,343.55
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,439.48,325.05
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,408.78,303.5
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,374.86,278.69
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,339.19,251.41
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,277.97,204.74
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,225.55,164.64
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,183.87,131.44
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,144.38,99.99
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,107.11,71.53
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,73.53,47.34
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,44.05,30.47
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,29.08,16.95
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,14.96,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,8.1,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,14.24,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,28.24,16.57
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,40.35,28.15
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,73.6,42.9
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,118.09,71.83
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,165.78,108.3
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,218.81,150.97
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,271.72,194.35
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,330.02,241.58
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,385.18,285.89
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,442.34,330.37
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,497.38,371.99
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,552.34,412.27
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,512.56,380.57
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,436.97,321.45
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,583.69,431.21
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,743.64,543.87
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,783.9,568.26
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,822.07,591.89
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,751.25,539.77
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,643.75,458.75
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,793.71,568.68
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,932.63,661.07
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,946.66,667.78
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,956.97,673.12
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,843.24,596.3
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,698.2,491.84
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,846.24,599.32
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,964.8,677.51
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,955.53,671.29
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,943.02,663.99
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,924.46,652.9
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,902.88,639.91
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,876.95,623.89
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,848.23,606.05
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,811.84,583.48
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,769.74,556.91
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,730.31,532.08
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,687.69,504.07
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,610.61,448.68
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,539.47,396.89
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,502.88,371.89
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,462.43,342.96
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,414.55,306.72
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,365.69,268.66
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,311.18,226.05
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,259.59,184.86
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,212.67,146.21
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,167.75,109.42
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,119.66,73.86
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,79.65,47.47
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,43.13,29.55
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,30.13,17.57
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,15.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.63,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.65,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,22.97,12.3
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,33.89,22.72
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,70.1,36.86
