Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,117.52,67.37
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,167.17,105.92
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,222.72,151.57
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,277.69,197.38
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,337.94,246.45
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,394.31,291.77
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,452.32,336.58
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,507.18,376.52
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,562.25,414.62
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,613.24,450.05
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,663.85,484.07
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,710.34,513.76
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,755.13,541.04
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,795.33,565.76
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,833.26,588.82
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,866.24,608.58
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,896.33,626.44
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,921.93,641.97
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,944.36,655.58
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,961.62,665.51
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,975.47,673.39
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,983.45,678.76
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,987.97,682.15
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,988.09,681.51
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,984.76,678.85
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,975.52,673.74
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,962.82,666.6
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,945.65,657.06
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,925.03,645.37
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,898.53,629.66
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,869.01,611.99
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,834.82,591.21
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,798.0,568.57
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,756.07,543.29
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,712.18,516.34
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,664.72,484.86
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,615.96,450.62
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,563.23,413.44
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,510.12,374.81
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,453.57,331.83
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,397.82,288.17
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,339.56,241.98
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,283.67,196.46
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,224.08,147.98
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,170.56,104.66
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,117.85,65.14
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,72.46,35.94
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,31.67,20.21
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,22.99,11.99
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.44,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,7.15,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,14.3,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,21.74,11.21
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,31.08,20.36
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,68.67,34.94
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,116.44,65.6
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,166.31,104.16
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,221.93,149.66
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,278.62,196.53
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,337.07,243.84
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,393.23,288.99
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,450.96,333.83
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,506.52,375.03
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,562.18,414.79
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,613.75,451.24
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,664.51,486.12
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,710.69,515.85
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,755.23,543.48
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,796.38,569.43
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,835.24,593.71
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,868.45,612.95
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,898.81,630.28
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,924.34,644.48
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,946.64,656.65
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,962.35,664.76
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,974.44,670.73
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,983.44,676.33
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,988.96,679.91
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,988.09,679.72
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,983.77,677.54
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,974.53,672.45
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,961.82,665.33
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,944.27,653.89
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,923.41,640.47
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,897.04,626.01
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,867.69,609.59
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,831.39,587.57
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,793.02,564.04
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,751.53,538.0
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,708.17,510.47
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,661.91,479.53
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,612.52,445.17
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,470.31,343.14
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,350.99,255.92
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,388.69,283.89
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,392.79,283.56
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,334.58,237.72
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,279.04,193.01
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,221.76,146.94
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,169.52,105.28
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,118.1,67.16
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,74.35,39.02
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,35.02,22.8
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,24.18,12.72
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,13.34,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,23.02,12.05
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.56,23.23
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,70.65,38.58
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,116.52,68.12
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,164.8,105.24
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,219.23,149.44
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,273.64,194.55
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,332.38,242.46
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,388.16,287.36
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,446.87,332.97
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,501.69,373.57
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,557.34,413.2
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,609.12,449.74
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,660.28,484.77
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,705.13,514.03
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,750.12,541.84
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,790.86,566.45
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,829.4,589.35
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,862.77,609.4
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,893.45,627.66
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,919.01,643.62
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,941.42,657.67
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,958.65,667.16
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,972.49,674.61
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,980.97,679.89
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,985.98,683.18
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,985.61,682.16
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,981.8,679.13
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,972.6,673.97
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,959.95,666.78
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,941.54,656.05
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,919.87,643.32
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,893.18,627.13
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,863.52,609.04
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,827.42,586.72
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,789.27,562.94
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,747.64,536.66
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,704.21,508.92
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,658.04,477.95
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,608.7,443.59
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,555.82,406.59
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,502.91,368.4
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,446.17,325.53
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,389.38,281.47
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,331.54,236.05
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,276.44,191.65
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,220.06,146.18
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,168.62,105.06
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,117.18,66.93
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,73.55,38.81
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,34.31,22.2
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,24.21,12.6
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,14.77,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,13.34,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,23.44,12.12
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,35.31,23.7
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,70.83,39.27
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,116.37,68.67
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,164.55,105.62
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,219.16,149.89
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,273.04,194.52
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,331.83,242.56
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,387.98,287.84
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,447.16,333.89
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,501.86,374.46
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,557.52,414.13
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,609.5,450.54
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,659.37,484.32
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,705.92,514.33
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,751.08,541.91
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,791.99,566.23
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,830.69,588.8
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,863.82,607.93
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,894.2,625.2
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,919.81,640.74
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,942.28,654.37
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,957.7,662.75
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,969.59,669.06
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,977.99,673.91
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,982.98,676.78
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,981.62,674.9
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,976.86,671.09
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,967.75,665.75
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,955.24,658.44
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,937.02,648.08
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,915.6,635.77
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,888.75,619.71
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,859.0,601.81
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,693.45,491.62
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,529.28,374.39
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,486.62,346.34
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,444.99,318.07
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,471.54,339.13
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,492.16,355.06
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,504.96,366.9
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,495.37,361.37
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,438.16,319.21
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,383.09,277.5
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,326.43,233.42
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,272.84,190.65
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,216.66,145.8
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,165.33,105.43
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,116.17,69.24
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,74.94,42.37
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,38.24,25.22
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,27.05,14.48
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,15.73,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,16.23,6.51
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,28.79,18.29
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,46.46,31.96
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,64.22,46.64
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,84.39,63.02
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,104.75,79.25
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,193.1,143.47
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,308.62,229.8
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,359.67,269.35
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,413.69,310.26
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,465.89,348.89
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,523.04,389.87
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,571.94,423.48
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,621.2,456.22
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,669.31,487.45
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,718.08,518.1
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,758.27,543.26
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,796.93,566.82
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,833.31,588.14
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,865.14,606.43
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,891.46,622.31
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,915.07,636.51
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,936.93,648.28
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,956.09,658.31
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,964.77,664.21
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,970.15,668.28
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,971.2,668.88
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,960.44,662.28
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,861.6,598.59
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,745.07,517.29
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,703.62,490.03
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,655.94,458.04
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,769.16,542.92
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,851.1,601.92
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,812.78,578.12
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,773.15,553.96
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,731.12,528.74
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,688.5,501.42
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,600.9,438.65
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,518.95,379.17
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,485.7,357.06
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,445.52,328.9
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,282.48,209.35
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,142.77,104.91
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,124.91,91.93
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,107.25,78.76
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,89.58,65.33
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,72.03,51.71
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,55.94,39.06
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,39.96,26.22
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,26.46,16.06
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,12.97,4.06
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.63,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,26.45,14.03
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,44.62,31.62
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,74.9,49.51
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,115.25,77.94
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,118.57,85.97
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,106.14,80.63
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,124.26,94.67
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,142.84,108.81
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,191.92,146.67
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,243.97,186.41
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,297.66,226.64
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,358.46,271.54
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,355.98,268.64
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,352.94,265.25
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,433.18,323.96
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,514.04,381.5
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,648.12,481.06
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,789.62,582.35
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,824.21,602.87
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,857.14,622.45
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,780.44,565.12
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,679.68,489.97
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,683.12,492.27
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,685.24,493.05
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,704.1,506.02
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,722.0,518.25
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,747.64,535.94
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,764.77,548.0
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,762.19,546.66
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,758.01,544.43
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,782.98,563.85
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,809.52,583.89
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,508.59,375.61
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,209.76,154.33
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,164.96,121.38
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,120.67,87.82
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,144.59,106.39
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,168.28,124.66
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,267.1,200.41
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,358.45,268.62
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,329.32,247.75
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,299.98,226.77
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,352.95,267.41
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,376.89,282.29
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,320.78,237.07
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,267.95,193.79
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,212.24,147.87
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,163.24,107.83
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,114.47,70.89
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,73.72,43.5
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,37.26,25.33
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,24.26,12.59
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,14.77,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.95,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,5.09,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,9.26,2.14
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,15.29,6.89
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,21.32,11.94
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,27.83,17.31
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,34.35,22.58
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,43.2,29.66
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,52.07,36.62
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,30.66,19.16
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,9.29,1.84
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,77.33,55.95
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,145.49,108.46
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,128.33,94.82
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,111.1,81.33
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,179.12,133.02
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,248.14,183.95
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,381.3,281.97
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,521.48,381.08
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,596.98,433.35
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,682.09,491.35
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,655.71,471.69
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,632.47,454.61
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,779.61,561.37
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,919.54,659.22
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,928.24,663.9
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,934.13,667.9
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,935.26,668.59
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,933.44,667.2
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,924.29,661.84
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,912.32,654.77
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,895.5,644.63
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,875.84,632.67
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,849.26,615.54
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,820.47,596.86
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,565.61,417.33
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,310.18,227.69
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,436.98,323.93
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,546.65,403.9
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,569.86,423.12
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,575.85,429.58
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,521.6,390.45
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,470.73,353.07
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,417.11,312.13
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,365.35,271.73
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,310.75,228.81
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,260.09,188.36
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,208.19,147.05
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,161.34,110.1
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,115.41,76.1
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,77.62,50.28
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,43.86,30.61
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,27.17,14.41
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,15.25,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,9.53,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,24.27,11.83
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,37.81,25.88
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,69.74,41.69
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,113.27,70.47
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,142.01,99.59
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,154.42,115.37
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,202.86,152.61
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,260.52,197.33
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,287.21,218.81
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,310.75,236.77
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,371.85,282.58
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,436.34,330.1
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,535.02,405.15
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,650.67,490.87
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,697.7,522.22
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,743.69,550.98
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,633.89,468.54
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,479.56,351.24
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,685.43,504.28
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,884.07,638.1
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,909.34,652.52
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,931.59,666.47
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,948.81,675.88
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,962.78,683.31
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,971.5,688.89
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,976.87,692.5
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,975.99,692.65
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,971.77,690.81
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,962.77,685.67
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,950.44,678.52
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,931.98,667.8
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,910.38,655.07
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,711.0,518.81
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,499.55,363.35
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,520.08,380.31
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,531.37,389.79
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,470.01,346.8
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,406.61,301.87
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,366.63,273.32
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,327.74,245.17
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,326.21,245.54
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,323.89,244.86
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,285.61,216.13
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,248.4,187.91
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,215.02,162.46
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,182.21,136.94
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,149.72,111.43
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,118.71,86.87
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,89.87,64.31
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,63.37,43.83
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,40.65,27.99
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,22.89,10.94
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,11.91,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.48,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,23.87,11.26
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,36.27,24.68
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,69.14,41.04
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,112.71,70.19
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,141.29,99.44
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,153.04,114.85
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,148.65,113.21
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,136.9,104.61
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,235.63,180.51
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,351.15,268.21
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,438.3,334.46
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,544.26,414.06
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,596.06,451.9
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,647.29,488.6
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,609.97,456.06
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,539.99,399.72
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,575.87,424.78
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,617.61,452.88
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,653.94,476.27
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,690.28,499.32
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,711.19,511.83
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,730.94,523.5
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,749.32,533.6
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,766.54,542.81
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,883.27,624.13
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,980.94,683.15
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,923.84,643.41
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,849.47,588.22
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,914.17,636.05
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,958.0,662.72
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,940.98,652.27
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,920.56,640.47
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,894.73,626.6
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,865.9,610.7
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,823.33,585.76
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,784.51,562.9
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,742.43,537.41
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,698.74,509.84
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,651.76,478.59
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,603.53,445.52
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,550.0,407.41
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,496.78,368.38
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,440.46,325.92
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,385.26,282.97
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,327.35,237.03
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,272.57,192.56
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,216.01,146.7
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,164.58,105.35
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,113.92,67.62
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,70.46,39.07
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.99,21.47
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.96,9.88
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,13.34,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.53,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,21.19,8.97
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,33.94,22.59
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,67.05,37.39
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,113.92,67.86
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,161.99,104.93
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,216.92,149.78
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,271.54,195.43
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,331.29,244.78
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,388.4,291.87
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,448.58,339.94
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,409.79,311.21
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,329.02,247.95
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,486.29,368.21
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,664.74,498.44
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,710.84,527.61
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,757.42,556.43
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,797.73,580.83
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,835.78,603.43
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,870.32,623.48
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,902.22,641.64
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,928.12,657.59
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,950.83,671.6
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,969.18,681.53
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,984.21,689.46
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,992.9,695.36
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,998.02,699.2
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,997.12,697.96
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,992.65,694.63
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,983.15,689.32
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,970.11,681.9
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,951.7,671.5
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,929.97,658.99
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,902.66,642.57
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,872.35,624.17
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,837.01,602.36
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,799.12,578.71
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,757.37,552.22
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,713.65,524.11
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,664.29,491.25
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,613.91,455.56
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,561.14,417.83
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,507.19,378.07
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,449.3,333.53
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,392.79,288.76
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,334.01,241.5
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,276.37,194.08
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,217.87,146.03
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,164.69,102.79
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,112.32,63.49
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,68.24,35.08
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,29.31,18.32
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,20.4,8.33
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,12.39,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
