Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.53,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,20.0,7.73
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,31.61,20.6
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,65.61,35.35
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,112.51,65.37
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,161.44,103.58
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,216.99,149.78
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,272.12,196.55
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,333.55,247.95
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,390.45,295.11
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,449.2,342.25
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,504.7,385.58
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,560.55,427.78
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,611.99,465.41
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,663.33,501.85
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,710.6,533.42
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,756.46,562.94
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,797.61,588.64
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,836.48,612.48
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,870.48,633.04
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,901.74,651.64
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,828.93,599.94
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,724.05,520.09
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,860.36,620.48
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,982.31,699.8
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,990.99,704.57
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,996.1,707.94
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,939.33,669.92
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,864.95,612.89
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,926.83,661.86
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,967.22,688.62
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,947.95,676.59
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,925.45,662.85
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,898.76,646.19
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,869.06,627.53
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,830.17,602.68
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,789.72,576.64
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,751.22,552.85
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,707.26,525.01
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,657.67,490.61
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,607.35,454.53
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,553.95,416.04
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,500.61,376.41
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,442.12,331.06
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,385.93,286.25
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,327.64,239.23
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,272.41,193.64
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,215.48,146.88
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,164.21,105.27
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,113.0,66.75
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,69.41,38.13
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,31.97,20.43
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.22,8.39
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,24.99,10.6
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,42.24,29.47
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,70.36,43.66
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,114.68,72.44
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,161.53,108.38
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,215.98,152.41
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,271.9,197.94
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,333.96,248.23
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,391.2,295.06
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,450.85,342.43
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,507.94,385.89
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,567.26,429.51
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,620.63,468.15
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,673.53,505.34
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,722.29,538.3
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,766.79,566.46
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,808.35,592.22
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,847.7,616.19
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,882.7,636.99
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,915.07,655.89
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,940.98,671.85
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,963.69,685.78
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,982.1,695.82
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,997.12,703.74
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,1005.25,708.58
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,1009.83,711.31
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,1009.89,709.84
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,1006.39,706.27
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,996.38,700.19
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,982.86,692.01
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,963.91,680.47
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,941.56,666.83
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,914.19,649.98
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,883.79,631.16
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,848.29,608.93
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,810.21,584.87
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,766.94,556.99
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,721.74,527.58
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,672.45,494.49
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,623.34,459.66
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,568.49,420.7
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,513.55,380.47
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,454.71,336.17
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,397.11,291.32
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,335.93,242.33
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,278.82,195.39
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,219.65,146.92
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,165.89,103.37
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,112.68,63.74
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,68.25,35.33
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,29.91,18.67
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.47,7.33
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,7.63,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,20.46,7.13
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,34.07,22.66
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,66.54,37.37
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,114.22,68.13
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,162.67,105.55
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,218.19,151.0
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,273.84,197.51
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,335.43,248.46
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,393.6,296.12
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,452.4,342.8
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,509.29,385.91
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,567.24,428.19
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,619.92,465.95
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,670.22,500.9
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,718.32,532.09
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,764.99,561.12
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,806.33,586.06
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,845.38,609.14
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,879.71,629.09
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,911.22,647.07
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,936.94,662.59
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,959.42,676.08
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,977.1,685.54
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,991.29,692.88
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,999.49,698.01
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,1004.09,701.06
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,1004.12,699.93
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,1000.55,696.71
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,990.43,690.98
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,976.76,683.15
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,958.14,672.58
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,936.13,659.87
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,909.01,643.6
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,878.83,625.32
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,843.14,603.35
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,804.88,579.53
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,762.23,553.51
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,717.6,525.78
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,668.49,493.22
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,618.24,457.67
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,564.47,419.31
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,509.44,378.85
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,451.2,334.08
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,394.17,288.94
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,334.46,241.03
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,276.02,193.03
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,217.09,144.67
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,163.61,101.27
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,110.52,61.61
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,65.99,33.23
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,27.72,16.79
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.88,5.62
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,15.21,3.31
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,30.15,19.18
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,64.74,34.08
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,111.85,64.23
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,161.96,102.98
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,218.85,149.56
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,275.01,196.64
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,337.21,247.92
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,394.56,294.63
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,453.76,341.22
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,510.29,384.32
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,567.45,426.4
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,619.79,463.5
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,672.15,499.35
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,719.6,529.67
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,765.43,557.95
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,806.88,582.86
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,846.05,605.95
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,880.46,626.05
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,912.06,644.22
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,937.88,660.0
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,960.43,673.79
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,977.66,682.92
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,991.38,689.94
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,1000.05,695.38
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,1005.14,698.74
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,1004.65,697.73
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,1000.56,694.62
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,990.91,689.25
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,977.69,681.79
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,959.04,671.32
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,936.99,658.72
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,909.84,642.55
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,879.62,624.37
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,842.94,601.88
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,803.93,577.7
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,761.12,551.89
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,716.4,524.35
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,667.78,492.2
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,619.22,458.01
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,564.08,418.88
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,508.81,378.39
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,450.84,333.85
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,393.99,288.85
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,334.3,241.06
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,275.96,193.19
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,216.87,144.67
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,163.02,100.9
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,109.91,61.27
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,65.51,33.05
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,27.39,16.47
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.63,4.67
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,13.92,2.1
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,28.38,17.77
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,63.35,32.11
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,111.41,62.83
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,161.98,102.11
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,219.16,149.27
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,277.35,198.4
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,338.26,249.14
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,396.3,296.73
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,456.11,344.11
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,512.32,386.53
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,568.17,427.05
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,621.18,464.98
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,673.46,501.23
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,720.48,531.26
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,765.65,559.34
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,807.76,586.13
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,847.56,611.17
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,880.59,630.59
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,910.56,647.93
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,936.74,664.13
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,959.68,678.3
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,976.87,687.79
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,990.53,695.14
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,999.15,700.55
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,1004.19,703.86
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,1002.18,701.72
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,996.62,697.49
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,987.04,692.02
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,973.95,684.43
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,954.13,672.64
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,931.1,658.85
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,904.38,642.46
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,874.67,624.12
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,838.59,601.74
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,800.05,577.58
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,757.7,551.62
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,713.47,524.01
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,666.67,492.32
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,616.23,456.49
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,561.33,417.25
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,506.4,376.78
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,448.79,332.52
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,392.08,287.62
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,330.88,238.69
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,273.68,191.69
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,215.65,143.89
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,162.4,100.46
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,108.94,60.58
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,64.21,32.16
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,26.6,15.77
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,17.79,3.24
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.45,1.78
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,29.43,18.49
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,64.76,33.94
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,112.83,65.1
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,163.17,104.23
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,220.49,151.55
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,276.69,198.98
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,337.25,249.29
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,396.55,297.56
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,456.56,344.77
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,513.21,387.93
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,570.46,429.96
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,623.82,467.76
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,674.64,502.59
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,656.13,483.33
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,603.03,439.86
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,726.11,529.04
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,848.93,609.66
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,882.45,628.07
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,913.05,645.19
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,938.65,660.82
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,961.0,674.49
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,976.69,682.67
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,988.72,688.68
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,996.2,693.42
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,1000.17,696.14
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,998.61,696.01
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,993.56,693.83
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,983.11,687.99
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,969.22,680.1
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,949.13,668.74
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,925.89,655.37
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,898.14,638.75
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,867.5,620.21
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,829.37,596.64
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,793.83,574.61
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,749.76,547.74
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,704.11,519.31
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,541.06,400.91
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,395.56,292.24
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,463.71,346.68
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,495.82,371.61
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,362.54,271.22
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,255.31,190.77
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,219.5,163.72
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,184.4,136.5
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,182.12,128.16
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,158.1,100.16
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,107.05,62.13
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,64.09,34.42
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.63,17.33
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.34,1.83
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.48,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,15.27,1.5
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,30.22,19.18
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,63.79,35.29
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,110.53,66.3
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,158.25,103.09
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,213.36,148.05
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,224.78,166.14
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,210.71,160.16
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,312.1,236.64
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,443.09,336.0
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,410.15,310.54
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,338.73,253.9
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,489.7,368.8
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,663.5,495.32
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,711.5,526.17
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,755.04,553.21
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,796.18,578.25
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,835.16,601.52
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,869.13,621.24
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,900.35,639.03
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,926.28,654.67
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,949.09,668.36
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,966.73,677.81
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,980.98,685.21
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,989.35,690.08
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,994.24,692.95
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,993.16,691.18
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,988.6,687.4
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,978.65,681.47
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,965.27,673.54
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,945.66,662.13
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,922.87,648.76
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,895.57,631.92
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,865.37,613.23
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,829.25,590.93
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,794.94,569.71
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,751.64,542.13
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,706.63,513.19
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,656.57,479.36
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,605.72,443.89
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,551.52,405.85
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,496.95,366.36
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,438.63,322.3
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,381.96,278.21
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,322.52,231.42
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,266.42,186.13
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,208.62,139.6
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,156.75,98.3
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,105.85,61.05
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,63.24,33.94
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,28.68,17.19
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.37,0.3
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,16.1,0.99
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,31.85,20.34
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,63.56,35.54
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,110.41,66.04
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,158.57,103.07
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,214.2,148.27
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,269.56,193.89
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,330.78,243.63
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,388.08,290.0
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,447.59,336.54
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,504.49,379.76
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,561.73,421.8
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,615.08,459.29
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,667.92,495.07
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,713.83,523.21
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,760.55,550.36
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,801.24,575.47
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,839.7,598.87
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,874.39,618.33
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,906.36,635.82
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,932.13,651.45
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,954.71,665.17
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,972.51,674.59
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,986.92,682.0
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,994.9,686.99
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,999.34,689.97
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,998.24,688.67
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,993.59,685.33
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,983.92,680.04
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,970.75,672.7
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,951.24,661.85
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,928.43,648.94
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,901.08,632.49
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,870.76,614.14
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,832.37,590.78
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,792.12,566.01
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,752.86,541.42
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,708.0,512.83
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,657.57,478.95
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,606.33,443.25
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,551.73,405.1
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,497.31,365.83
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,438.24,321.23
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,381.45,277.05
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,322.11,230.35
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,266.11,185.15
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,207.93,138.44
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,155.91,97.19
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,104.48,59.64
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,61.41,32.35
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,27.53,16.09
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.59,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,18.28,0.73
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,35.51,23.24
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,65.14,39.14
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,109.12,68.37
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,155.2,103.48
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,209.03,146.6
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,264.95,192.19
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,325.87,241.51
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,382.05,286.72
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,440.91,332.61
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,497.83,374.95
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,556.51,417.0
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,608.76,453.83
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,660.63,489.26
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,708.59,521.22
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,755.46,550.36
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,797.4,575.68
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,837.33,599.36
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,871.83,619.22
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,897.41,633.23
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,923.2,649.07
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,945.95,663.0
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,964.12,672.73
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,979.1,680.55
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,986.8,684.97
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,991.08,687.45
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,954.39,662.88
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,899.04,620.96
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,874.35,605.89
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,847.78,589.35
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,894.17,624.3
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,917.51,639.19
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,896.47,627.76
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,865.79,610.46
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,828.4,587.49
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,788.95,563.04
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,745.67,536.96
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,700.84,509.15
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,650.78,475.18
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,600.33,440.11
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,545.01,401.28
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,490.2,361.64
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,432.11,317.8
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,376.09,274.3
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,316.94,227.96
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,261.53,183.5
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,204.75,137.79
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,152.57,96.46
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,102.58,60.28
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,62.25,34.71
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,29.17,17.26
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.67,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.53,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,15.34,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,30.33,18.96
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,62.73,34.73
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,109.77,65.58
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,158.22,102.85
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,214.35,148.47
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,269.91,194.31
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,331.34,244.22
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,389.25,291.12
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,450.27,338.85
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,507.49,382.35
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,566.11,425.42
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,619.14,463.02
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,671.57,499.01
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,717.74,528.58
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,764.74,557.55
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,806.69,582.63
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,846.42,605.85
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,880.44,625.38
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,911.69,642.98
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,937.7,658.87
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,960.48,672.79
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,979.34,683.28
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,994.83,691.73
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,1002.9,697.11
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,1007.34,700.41
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,1007.16,699.5
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,1003.33,696.46
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,992.92,690.57
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,978.94,682.58
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,959.99,671.83
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,937.63,658.94
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,909.21,641.9
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,877.75,622.86
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,841.73,600.73
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,803.16,576.77
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,759.8,549.21
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,714.52,520.09
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,664.66,487.25
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,613.7,451.43
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,559.65,413.08
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,504.21,372.54
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,445.18,328.11
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,387.58,283.26
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,327.35,235.09
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,268.82,187.13
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,209.22,138.16
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,155.59,94.86
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,102.16,55.72
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,58.23,28.53
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,24.03,13.11
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.22,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,8.58,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
