Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.77,0.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,31.17,19.56
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,63.42,36.3
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,108.54,66.15
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,155.82,102.39
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,212.48,148.13
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,267.09,193.29
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,327.89,243.08
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,385.01,289.41
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,444.63,336.27
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,501.33,378.94
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,559.82,421.43
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,612.65,459.03
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,665.05,495.17
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,713.08,526.68
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,759.93,555.77
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,798.35,578.71
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,838.12,602.24
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,872.26,622.04
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,903.77,639.99
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,929.68,655.6
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,952.46,669.25
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,970.02,678.27
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,984.24,685.25
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,992.54,690.44
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,997.33,693.6
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,996.12,692.08
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,991.4,688.51
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,981.19,682.74
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,967.51,674.93
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,948.53,662.46
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,926.29,648.04
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,898.55,631.25
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,867.88,612.58
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,832.25,590.85
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,794.15,567.36
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,750.22,540.7
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,707.3,514.35
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,657.27,480.81
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,606.38,445.17
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,550.97,406.15
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,495.8,366.04
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,435.91,320.5
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,378.82,275.82
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,318.93,228.45
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,262.03,182.26
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,203.92,135.4
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,152.13,94.23
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,100.24,56.42
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,57.39,29.58
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,26.86,15.07
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,19.45,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,14.98,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,29.59,18.11
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,60.72,32.99
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,107.87,63.32
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,150.74,99.61
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,191.69,135.48
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,223.96,165.11
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,248.45,186.75
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,304.65,229.94
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,367.39,277.46
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,410.73,308.84
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,453.12,338.46
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,526.12,391.04
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,602.29,444.59
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,612.03,447.45
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,606.94,440.03
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,644.66,464.07
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,681.7,486.95
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,797.53,568.42
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,905.18,636.25
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,931.29,651.53
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,954.24,665.49
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,969.15,673.12
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,980.36,678.57
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,988.04,683.75
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,992.25,686.92
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,989.96,684.76
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,984.23,680.6
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,974.15,675.28
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,960.7,667.94
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,916.39,641.15
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,858.93,600.34
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,869.43,614.37
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,863.37,613.44
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,805.71,576.75
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,746.38,535.04
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,729.68,527.27
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,698.44,509.06
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,648.86,474.89
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,598.52,439.49
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,543.55,400.67
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,488.89,360.89
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,430.59,316.59
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,373.82,272.23
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,314.47,225.42
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,258.83,180.52
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,201.11,134.21
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,149.66,93.53
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,97.65,55.72
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,56.97,30.28
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,25.72,14.0
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,14.25,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,17.04,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,33.18,20.88
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,62.85,37.4
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,106.67,66.64
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,150.13,99.54
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,201.79,140.86
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,260.39,188.66
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,323.82,239.96
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,380.51,285.52
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,440.02,331.9
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,496.67,374.19
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,555.09,416.3
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,607.54,453.06
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,659.2,487.99
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,707.07,518.26
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,753.83,545.43
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,795.5,569.32
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,835.2,591.29
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,869.14,609.38
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,900.43,625.42
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,926.94,640.44
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,950.43,653.58
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,961.67,657.87
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,968.84,659.86
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,977.17,665.12
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,982.2,668.5
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,979.92,666.2
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,974.34,662.08
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,963.53,655.84
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,949.52,647.8
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,930.01,636.96
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,907.58,624.36
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,879.07,607.16
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,848.03,588.41
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,809.96,565.55
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,767.7,539.24
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,723.44,511.89
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,678.15,483.27
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,629.79,451.24
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,580.98,418.17
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,525.94,380.56
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,471.98,342.62
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,393.34,285.45
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,326.6,236.15
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,272.53,195.59
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,225.51,159.6
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,177.07,122.33
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,133.3,88.85
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,91.22,58.34
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,56.17,34.4
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,30.0,16.99
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,4.16,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,8.33,1.02
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,18.07,8.93
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,27.83,17.12
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,39.01,26.39
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,50.19,35.55
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,105.35,79.43
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,164.18,125.21
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,252.67,192.49
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,358.6,272.17
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,419.53,316.6
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,490.95,367.57
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,542.62,403.76
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,596.01,440.35
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,650.8,477.32
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,710.09,516.26
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,699.22,504.7
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,673.25,483.63
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,674.36,482.36
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,671.79,478.32
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,580.97,415.95
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,484.12,348.25
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,579.45,415.39
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,666.94,474.28
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,667.43,473.47
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,666.89,472.85
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,656.32,466.08
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,644.84,458.81
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,665.4,473.62
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,684.35,487.06
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,478.08,346.76
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,261.82,191.91
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,491.49,362.17
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,704.69,508.0
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,560.18,406.74
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,424.88,310.99
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,527.28,389.46
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,606.86,448.38
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,519.16,385.58
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,445.01,332.32
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,309.7,233.91
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,185.5,140.27
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,165.0,125.24
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,144.94,110.06
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,124.6,94.46
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,104.7,79.01
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,85.07,63.45
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,65.58,47.7
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,48.04,33.34
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,30.65,18.89
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,17.63,7.88
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.77,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,12.53,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,24.94,14.34
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,46.56,31.62
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,69.78,50.51
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,95.35,71.14
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,122.9,93.36
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,137.28,105.53
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,148.68,114.82
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,96.98,73.16
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,43.7,29.92
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,176.76,136.48
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,315.76,244.38
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,278.19,214.21
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,232.34,177.56
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,305.12,233.51
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,376.13,287.12
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,400.74,304.83
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,425.45,322.57
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,440.66,333.14
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,455.6,343.5
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,241.92,183.15
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,29.9,17.98
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,107.1,78.68
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,185.2,138.96
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,243.41,183.14
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,301.97,226.96
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,358.77,269.02
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,407.6,304.72
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,221.36,166.06
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,38.33,24.6
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,197.64,148.76
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,367.54,275.88
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,310.16,232.97
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,261.79,197.01
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,257.83,194.39
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,253.81,191.65
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,293.13,222.06
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,325.82,247.21
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,295.85,225.05
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,266.39,203.26
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,191.15,146.11
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,122.25,92.59
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,85.7,63.82
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,49.28,34.62
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,42.27,29.13
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,35.28,23.53
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,28.76,18.19
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,22.25,12.77
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,16.21,7.7
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,10.18,2.59
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,6.01,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,11.13,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,22.29,12.27
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,41.26,27.91
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,60.55,44.18
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,82.01,61.87
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,104.34,80.02
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,99.65,76.27
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,93.97,71.54
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,115.04,88.3
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,136.23,104.9
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,165.7,127.68
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,195.9,150.69
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,186.15,142.53
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,176.03,134.21
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,135.23,102.02
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,94.34,69.64
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,144.85,109.24
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,195.99,148.58
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,234.83,177.58
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,274.03,206.42
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,199.38,149.61
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,124.9,92.3
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,174.04,130.33
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,223.59,167.9
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,190.6,142.65
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,157.61,117.46
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,212.71,159.57
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,268.04,201.03
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,253.85,190.27
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,239.63,179.71
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,244.59,183.62
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,249.47,187.43
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,337.26,253.38
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,418.14,312.56
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,336.23,252.51
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,251.0,189.33
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,267.68,202.74
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,288.87,219.17
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,202.51,153.85
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,123.34,92.68
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,75.0,54.89
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,26.95,16.37
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,104.4,79.27
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,179.0,138.61
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,152.29,117.49
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,125.66,96.44
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,101.74,77.36
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,78.93,58.96
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,57.05,40.95
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,35.83,23.22
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,20.43,9.52
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,12.53,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,24.86,14.21
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,45.13,30.84
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,66.84,48.87
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,91.61,69.14
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,118.14,90.74
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,114.52,88.23
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,108.84,83.59
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,116.0,88.88
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,123.14,94.05
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,136.39,104.0
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,149.68,113.85
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,211.31,161.62
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,279.61,213.42
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,382.81,291.02
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,498.81,375.14
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,525.54,393.04
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,552.62,411.42
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,603.59,445.4
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,655.06,478.74
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,714.92,518.91
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,767.43,553.42
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,687.01,495.74
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,611.45,441.38
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,527.75,383.42
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,452.77,330.28
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,305.75,225.81
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,156.62,115.35
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,129.84,95.29
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,103.19,74.86
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,113.06,82.57
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,122.92,90.23
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,75.24,53.46
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,27.99,16.51
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,25.64,14.71
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,23.3,12.88
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,22.82,12.58
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,22.34,12.27
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,112.11,83.73
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,202.2,154.04
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,158.53,120.34
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,115.71,87.08
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,133.22,101.37
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,149.93,114.89
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,128.71,98.55
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,108.1,82.53
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,87.58,66.06
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,67.34,49.53
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,49.29,34.56
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,31.48,19.58
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.1,7.31
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.81,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.4,0.2
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.36,5.99
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,21.32,11.9
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,29.69,18.93
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,38.07,25.88
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,79.02,59.26
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,120.01,91.95
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,155.79,120.02
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,193.28,149.17
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,256.73,198.0
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,322.13,247.43
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,405.32,310.6
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,497.2,378.94
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,532.79,403.01
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,567.67,426.38
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,570.94,427.13
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,577.76,430.37
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,589.81,436.95
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,600.34,442.38
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,517.76,382.19
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,422.21,311.99
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,276.66,205.37
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,128.86,93.8
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,250.81,186.13
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,384.57,283.79
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,448.43,329.72
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,512.06,375.05
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,494.56,362.35
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,476.85,349.88
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,556.96,408.6
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,624.37,457.13
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,643.14,471.75
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,665.93,489.16
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,638.86,471.15
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,610.52,452.37
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,543.84,405.7
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,474.76,356.66
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,451.45,340.93
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,425.99,323.07
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,356.92,272.01
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,293.53,224.57
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,210.53,161.11
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,136.37,103.67
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,117.22,89.11
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,98.33,74.42
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,79.62,59.39
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,61.03,44.2
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,44.39,30.42
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,27.86,16.55
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,15.77,5.13
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,14.77,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,27.64,16.05
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,51.45,33.85
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,81.12,56.68
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,113.76,82.84
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,149.5,111.75
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,124.75,94.49
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,87.49,65.68
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,102.03,77.14
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,116.62,88.45
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,165.69,126.63
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,216.13,165.04
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,264.81,201.79
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,311.55,236.55
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,335.84,253.95
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,360.25,271.38
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,435.59,326.73
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,521.71,388.18
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,537.69,397.25
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,552.88,406.09
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,625.79,457.56
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,709.62,514.71
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,648.58,470.47
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,593.73,430.9
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,663.91,480.68
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,743.38,534.47
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,708.67,510.12
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,682.47,492.16
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,672.6,485.65
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,661.77,478.41
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,378.02,280.78
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,92.7,66.58
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,198.51,148.33
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,304.99,227.64
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,513.44,384.64
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,690.14,510.69
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,658.05,488.58
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,623.12,465.79
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,474.27,357.76
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,339.76,257.09
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,385.51,294.54
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,406.17,311.06
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,370.23,283.06
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,326.83,248.42
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,274.55,206.22
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,223.67,164.05
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,172.53,121.57
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,126.09,83.48
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,81.45,49.84
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,44.93,25.23
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,21.51,8.2
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.58,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,16.2,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,28.14,16.23
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,58.78,34.4
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,103.55,65.06
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,150.53,101.48
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,206.11,146.71
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,262.43,193.69
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,322.97,243.73
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,311.54,239.57
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,275.17,212.34
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,403.51,312.54
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,556.36,429.06
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,608.71,467.74
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,660.99,505.9
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,592.02,449.15
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,483.63,362.57
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,659.05,496.84
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,840.97,625.42
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,869.6,641.33
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,900.97,660.0
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,824.8,604.62
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,717.04,522.15
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,626.84,457.26
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,532.32,388.08
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,695.83,506.58
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,848.06,611.86
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,776.42,560.18
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,701.9,507.34
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,751.41,543.44
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,788.35,570.16
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,756.23,547.82
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,723.63,525.52
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,719.0,523.92
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,711.11,519.89
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,551.09,406.45
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,401.86,297.27
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,511.4,381.9
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,597.37,446.2
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,558.88,418.71
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,518.45,390.07
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,469.7,354.42
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,420.82,317.93
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,393.5,296.67
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,357.69,266.91
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,297.53,218.65
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,241.8,172.99
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,182.76,125.06
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,132.81,85.16
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,83.84,49.55
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,46.19,25.61
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,17.21,4.43
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
