Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.63,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,14.83,5.75
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,30.19,18.69
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,45.42,31.6
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,62.99,46.27
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,80.69,60.82
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,76.73,57.36
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,72.6,53.72
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,95.04,71.6
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,117.6,89.31
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,131.31,99.62
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,145.08,109.86
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,148.31,112.02
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,151.6,114.26
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,166.87,125.62
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,182.4,137.05
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,230.3,173.3
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,278.89,209.46
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,313.57,234.88
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,357.23,266.65
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,357.4,266.22
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,348.19,259.16
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,353.08,262.06
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,357.87,264.85
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,322.41,238.8
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,286.91,212.71
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,295.15,218.84
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,303.29,224.79
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,301.12,223.21
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,298.86,221.64
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,364.75,270.16
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,422.1,311.56
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,225.69,168.28
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,34.52,21.61
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,98.0,71.59
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,161.93,121.04
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,89.28,64.9
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,17.68,8.48
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,15.81,7.04
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,13.94,5.58
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,11.61,3.75
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,26.01,15.58
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,42.75,29.29
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,36.22,24.12
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,29.7,18.9
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,23.65,13.93
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,17.61,8.9
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,12.5,4.56
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.4,0.21
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.7,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,12.04,3.56
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,24.13,13.94
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,36.23,24.3
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,50.66,36.49
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,65.05,48.46
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,84.62,64.46
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,104.3,80.3
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,116.12,89.55
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,127.96,98.72
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,214.62,167.25
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,304.6,236.45
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,325.04,251.03
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,344.78,265.07
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,418.93,320.05
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,490.88,371.88
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,479.59,360.92
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,457.12,342.32
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,400.46,298.97
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,333.37,248.09
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,473.12,349.03
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,617.36,445.53
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,606.04,432.02
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,593.47,419.43
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,375.02,273.54
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,164.42,121.04
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,239.96,178.74
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,316.08,234.89
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,314.85,233.98
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,313.53,233.38
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,369.0,274.64
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,415.46,308.83
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,390.64,291.14
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,365.96,273.76
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,357.9,268.72
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,349.53,263.34
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,292.29,221.01
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,231.75,175.63
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,241.1,183.58
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,253.88,193.96
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,251.34,193.08
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,246.97,190.63
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,175.66,135.26
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,107.18,81.36
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,91.67,69.36
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,76.22,57.11
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,60.84,44.56
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,45.55,31.86
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,32.04,20.51
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,18.55,9.04
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,9.26,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.43,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.77,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.48,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,10.18,2.72
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,14.82,6.61
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,19.47,10.45
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,36.68,24.53
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,53.93,38.41
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,85.7,63.86
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,117.64,89.03
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,135.42,102.49
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,153.32,115.9
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,196.6,149.14
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,240.95,182.73
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,308.25,232.96
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,372.85,280.11
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,494.78,370.68
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,624.45,463.83
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,710.82,525.92
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,810.42,595.82
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,771.63,565.66
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,735.44,537.74
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,719.46,524.66
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,691.43,503.39
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,683.51,497.52
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,674.38,490.77
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,852.08,622.63
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,993.81,718.47
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,872.62,635.47
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,731.15,531.69
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,843.17,618.13
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,923.74,674.54
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,894.81,655.52
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,863.0,635.35
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,825.18,611.02
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,789.54,588.05
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,744.32,558.25
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,697.51,527.05
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,644.6,489.6
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,591.44,450.78
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,534.67,408.75
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,478.32,365.83
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,417.73,317.92
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,359.57,270.67
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,298.51,220.72
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,241.84,173.34
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,182.72,124.45
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,130.09,82.1
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,80.04,45.96
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,42.09,22.28
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.75,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,15.25,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,26.99,14.25
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,58.63,33.59
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,104.55,65.13
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,68.1,43.72
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.41,0.46
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,40.4,27.57
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,73.54,54.32
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,170.06,131.19
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,277.82,215.66
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,411.62,320.78
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,570.46,443.33
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,624.68,483.04
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,678.56,521.77
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,642.72,489.25
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,577.72,434.92
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,718.77,542.96
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,858.07,641.65
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,893.86,663.41
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,927.05,683.8
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,953.71,700.49
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,977.13,715.02
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,993.76,723.94
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,1006.8,730.57
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,1015.18,735.77
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,1019.92,738.73
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,1017.97,737.45
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,1012.35,733.94
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,1000.59,726.17
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,985.26,716.2
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,964.53,703.13
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,940.48,687.93
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,773.31,572.04
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,595.65,439.47
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,592.07,439.2
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,592.69,441.0
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,663.65,499.02
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,705.33,534.56
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,651.78,495.58
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,598.01,455.95
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,540.83,413.39
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,483.97,369.96
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,421.76,320.71
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,362.33,272.44
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,300.42,221.82
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,243.11,174.01
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,183.36,124.99
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,130.11,82.41
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,79.32,45.86
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,41.18,21.9
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.8,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,13.34,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,23.46,11.43
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,59.53,30.55
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,109.85,64.35
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,161.62,105.45
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,221.78,155.7
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,281.18,206.54
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,347.11,262.05
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,407.38,312.73
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,469.81,363.65
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,529.5,410.4
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,588.76,455.37
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,643.17,495.23
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,696.75,532.49
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,746.29,564.9
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,794.19,595.65
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,836.44,623.3
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,876.2,649.06
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,911.01,669.97
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,942.75,688.68
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,968.86,704.73
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,991.51,718.52
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,1005.88,725.79
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,1016.34,730.64
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,1023.32,734.55
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,1026.55,736.19
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,1024.02,734.58
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,1017.77,730.73
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,903.69,654.87
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,767.61,555.54
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,872.58,636.04
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,942.01,683.85
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,912.12,664.17
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,879.26,643.19
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,837.02,615.83
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,797.73,590.34
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,751.58,561.06
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,703.86,530.27
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,650.93,492.74
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,597.58,453.79
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,539.65,411.07
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,482.08,367.37
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,420.32,318.61
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,361.1,270.58
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,298.81,219.7
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,240.99,171.46
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,181.02,122.32
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,129.26,81.04
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,77.19,43.54
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,38.86,19.71
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.63,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,12.87,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,22.79,10.63
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,59.19,31.02
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,108.32,64.57
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,159.6,105.2
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,219.53,155.09
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,277.57,204.5
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,340.37,256.94
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,400.04,306.29
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,462.25,356.14
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,521.13,401.29
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,580.76,445.43
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,634.85,483.89
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,688.38,520.66
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,738.57,552.43
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,783.63,579.97
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,824.86,605.65
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,863.73,629.48
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,898.19,648.87
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,929.79,666.2
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,836.58,601.96
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,710.22,509.12
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,869.39,624.38
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,1009.31,713.36
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,1016.14,715.84
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,1019.26,717.61
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,1017.16,714.88
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,1011.34,710.05
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,999.35,702.98
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,983.76,693.84
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,961.75,680.79
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,936.42,665.73
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,820.02,590.58
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,691.71,499.8
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,649.47,472.95
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,607.37,445.06
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,542.47,400.8
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,474.45,353.53
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,411.77,308.65
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,352.76,265.66
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,391.84,297.43
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,413.51,314.13
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,389.43,294.66
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,355.41,265.73
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,293.54,215.47
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,236.23,167.94
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,176.73,119.11
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,125.36,78.12
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,74.1,41.4
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,36.5,18.02
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.86,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,13.34,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,23.25,10.59
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,56.28,31.72
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,102.2,63.57
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,150.3,101.17
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,207.08,147.48
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,264.77,195.18
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,326.19,245.09
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,274.61,209.74
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,186.14,141.73
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,362.5,277.76
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,561.96,422.41
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,588.12,436.66
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,599.65,441.48
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,634.37,461.83
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,665.7,478.84
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,703.78,503.3
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,740.4,526.43
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,728.65,517.34
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,719.52,510.13
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,777.09,549.91
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,844.51,594.49
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,877.46,614.54
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,908.69,633.81
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,880.67,616.32
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,849.93,597.54
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,823.94,581.89
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,804.82,570.17
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,664.69,476.09
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,526.7,380.37
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,749.72,544.44
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,924.8,662.23
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,839.35,606.5
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,751.93,545.97
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,777.96,570.0
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,784.14,577.31
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,652.82,486.38
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,532.53,398.73
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,474.68,357.95
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,414.23,314.16
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,391.95,299.0
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,360.91,276.43
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,327.17,250.3
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,289.77,220.18
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,240.66,180.74
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,193.97,142.45
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,147.37,104.1
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,105.23,69.96
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,65.21,40.03
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,32.82,17.08
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,16.2,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,12.87,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,23.44,10.29
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,54.29,31.17
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,96.53,61.18
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,141.07,96.07
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,193.54,138.78
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,256.58,189.27
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,328.43,246.26
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,386.44,291.67
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,447.35,337.19
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,451.06,338.05
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,430.89,320.21
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,372.98,278.02
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,301.41,224.23
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,528.56,394.26
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,766.45,556.08
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,701.31,506.52
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,598.42,431.9
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,662.37,476.48
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,719.43,514.41
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,844.81,603.05
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,962.07,678.66
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,842.25,598.82
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,689.59,491.66
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,743.84,530.31
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,786.83,559.64
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,901.28,642.33
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,986.6,698.91
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,983.36,696.85
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,967.61,687.98
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,945.28,675.1
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,919.91,660.31
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,889.53,641.77
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,856.46,621.43
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,816.9,597.1
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,775.47,571.25
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,625.61,465.21
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,482.61,359.76
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,546.8,411.29
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,577.2,435.83
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,519.41,393.39
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,462.69,351.05
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,402.63,304.44
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,345.13,258.47
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,283.72,208.92
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,225.24,160.86
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,167.93,114.23
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,118.41,74.94
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,69.62,39.89
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,32.77,15.8
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,12.39,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,21.96,8.84
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,55.77,31.39
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,101.76,63.92
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,149.78,101.74
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,206.45,148.22
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,263.64,196.12
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,324.4,246.24
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,382.05,293.13
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,442.78,341.03
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,500.4,385.29
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,559.77,429.56
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,613.42,469.16
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,666.96,507.79
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,715.56,541.37
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,764.77,573.64
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,721.38,538.56
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,651.26,482.93
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,564.07,418.89
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,468.43,347.28
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,724.17,539.7
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,954.43,697.3
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,977.66,709.15
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,989.24,715.07
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,996.6,719.87
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,1000.42,722.53
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,989.78,715.97
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,985.11,713.5
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,973.48,706.25
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,966.83,702.42
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,938.6,684.75
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,915.39,670.53
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,892.63,656.3
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,859.96,635.41
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,587.62,443.12
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,316.97,236.96
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,378.05,285.76
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,439.8,333.47
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,396.84,301.79
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,355.0,270.94
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,425.93,328.2
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,460.65,354.95
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,400.26,306.57
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,342.37,259.31
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,281.18,208.92
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,224.99,161.84
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,165.26,112.55
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,115.59,72.83
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,67.51,38.36
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,31.47,14.62
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,15.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,12.39,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,22.11,8.39
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,54.83,30.29
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,100.85,62.48
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,149.05,100.58
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,208.08,149.33
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,264.89,197.31
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,328.41,250.29
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,292.97,227.47
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,223.38,173.27
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,383.27,300.13
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,567.59,442.16
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,330.39,260.39
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,43.76,29.23
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,210.14,159.96
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,382.75,289.47
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,335.9,253.15
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,279.88,210.27
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,339.83,255.07
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,393.31,294.31
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,519.9,387.97
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,639.53,473.98
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,699.48,516.0
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,770.51,564.97
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,903.38,664.59
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,1009.54,736.07
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,1006.16,733.58
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,999.09,729.53
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,986.86,721.8
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,971.07,711.83
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,948.99,697.78
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,923.7,681.63
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,689.63,518.5
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,439.87,329.29
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,638.97,485.96
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,779.27,590.52
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,737.08,560.74
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,689.09,527.58
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,634.64,488.17
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,580.14,447.4
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,522.59,403.92
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,465.62,359.75
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,220.19,169.87
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,11.13,3.42
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,9.27,1.95
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.41,0.45
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.7,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.31,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.92,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.48,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
