Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,11.44,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,20.88,5.74
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,54.43,28.94
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,101.33,61.67
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,152.15,102.03
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,210.53,150.41
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,219.16,165.38
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,205.58,158.75
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,262.25,203.15
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,329.85,255.32
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,376.77,290.67
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,425.01,326.27
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,486.59,372.32
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,552.46,420.74
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,569.3,430.32
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,581.14,436.2
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,636.12,475.6
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,693.01,515.63
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,758.55,560.47
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,818.4,600.75
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,804.4,588.4
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,777.98,568.26
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,762.15,556.03
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,743.63,541.89
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,740.04,539.02
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,724.11,527.92
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,615.52,450.94
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,495.57,364.43
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,671.43,494.61
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,828.56,605.83
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,815.75,597.04
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,800.51,587.72
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,771.42,568.34
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,740.55,547.73
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,671.54,499.26
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,613.85,458.09
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,586.9,441.0
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,557.26,421.48
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,522.33,396.94
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,490.63,374.12
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,433.74,331.6
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,383.42,293.18
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,333.18,254.04
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,284.35,215.13
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,233.33,174.27
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,185.8,135.56
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,138.03,97.09
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,96.14,64.01
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,57.12,35.11
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,26.95,11.82
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,11.44,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,21.18,5.52
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,53.17,30.4
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,98.42,62.62
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,146.11,100.22
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,202.6,146.54
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,258.03,192.48
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,323.18,245.58
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,381.26,292.55
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,442.55,340.58
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,501.11,384.64
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,562.01,428.97
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,615.62,468.21
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,669.15,506.49
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,717.48,538.95
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,766.26,570.11
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,808.5,597.27
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,848.75,622.87
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,706.73,520.07
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,513.92,375.84
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,467.63,342.95
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,419.72,307.83
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,485.32,354.44
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,551.57,400.07
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,678.99,490.71
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,806.24,577.95
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,906.89,650.55
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,987.24,704.52
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,881.77,633.41
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,766.18,550.78
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,850.65,615.22
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,912.38,658.76
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,881.33,638.44
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,847.72,617.13
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,809.2,592.47
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,768.52,566.24
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,644.91,479.36
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,530.49,395.89
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,496.46,372.85
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,460.32,347.3
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,466.57,353.04
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,453.63,342.85
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,393.0,295.4
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,335.16,249.14
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,273.9,199.9
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,215.97,152.56
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,158.15,106.01
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,108.6,67.32
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,61.29,34.03
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,26.24,9.5
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,13.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,10.96,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,20.14,4.01
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,54.33,29.77
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,100.75,62.76
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,149.59,101.3
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,207.19,148.48
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,265.51,197.1
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,327.5,247.86
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,385.5,294.58
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,446.56,342.14
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,503.84,384.75
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,562.21,426.6
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,616.09,465.51
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,669.98,503.45
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,499.98,376.64
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,271.56,201.47
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,562.05,422.3
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,847.81,619.2
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,882.57,637.67
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,914.79,656.5
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,940.47,671.99
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,963.07,685.57
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,978.59,695.19
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,990.67,702.8
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,997.15,706.57
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,1000.13,708.32
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,997.61,705.79
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,991.59,701.23
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,978.57,694.8
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,962.2,686.35
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,806.62,582.12
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,638.52,462.11
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,760.99,554.46
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,846.7,615.57
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,794.66,581.35
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,740.55,544.14
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,693.74,513.4
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,643.39,479.57
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,549.86,412.22
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,460.33,346.72
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,365.56,276.9
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,277.74,211.04
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,241.23,183.45
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,203.14,154.07
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,166.92,125.93
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,132.43,98.7
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,99.29,72.38
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,68.66,47.98
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,42.04,26.78
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,18.54,5.21
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,9.53,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,18.39,2.77
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,50.24,30.2
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,92.22,61.61
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,54.5,35.77
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.7,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.63,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.56,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.49,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,40.91,27.48
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,75.46,54.84
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,133.55,100.3
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,192.74,145.55
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,277.99,209.45
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,361.45,269.82
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,472.62,350.18
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,581.09,425.58
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,651.31,471.8
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,714.54,512.56
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,824.35,588.43
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,933.44,660.09
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,867.49,611.32
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,787.97,554.35
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,770.82,543.6
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,751.85,530.99
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,593.64,424.96
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,435.34,314.65
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,414.27,300.91
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,393.16,286.27
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,478.24,348.18
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,570.89,413.15
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,485.93,353.84
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,413.3,302.87
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,564.02,416.19
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,688.11,505.88
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,662.35,489.12
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,631.74,469.75
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,544.31,407.3
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,460.08,346.15
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,458.16,346.7
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,440.51,333.86
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,377.91,285.28
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,321.26,240.13
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,260.81,191.63
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,205.91,146.82
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,149.15,101.35
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,100.91,63.85
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,55.65,31.46
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,22.15,5.06
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,10.48,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,19.89,2.34
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,52.67,29.89
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,97.9,62.63
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,145.87,100.51
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,202.69,146.92
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,257.87,192.48
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,319.19,242.13
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,379.76,290.49
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,441.12,337.96
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,499.08,381.43
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,559.01,424.87
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,612.83,463.15
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,666.74,500.33
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,633.89,471.25
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,577.17,425.41
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,532.54,392.15
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,479.98,352.64
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,571.26,416.96
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,666.68,481.2
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,813.68,585.45
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,957.36,679.0
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,963.25,681.28
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,971.91,686.91
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,977.88,690.94
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,980.59,693.08
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,977.01,690.04
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,970.18,685.15
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,957.11,677.85
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,940.96,668.72
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,814.69,583.92
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,688.88,495.9
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,605.61,439.83
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,535.11,390.79
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,658.91,484.95
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,749.06,552.59
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,701.71,521.11
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,653.63,489.31
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,601.94,453.43
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,549.92,416.31
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,491.88,374.1
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,432.65,329.77
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,372.6,282.89
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,315.9,237.43
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,255.76,188.94
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,201.35,144.43
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,145.2,99.46
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,96.77,61.89
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,52.94,30.21
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,19.92,2.26
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,10.48,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,9.53,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,18.07,0.65
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,50.71,29.22
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,94.15,61.06
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,142.84,99.3
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,199.04,144.8
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,253.18,189.48
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,313.14,238.3
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,370.22,284.07
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,430.86,331.38
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,486.59,373.85
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,547.56,418.97
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,530.44,403.81
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,492.19,372.43
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,501.51,377.39
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,514.76,384.62
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,673.2,502.47
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,835.21,616.92
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,755.27,554.37
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,644.48,470.58
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,802.24,585.7
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,951.63,687.2
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,965.85,693.31
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,983.08,702.51
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,989.19,706.07
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,991.89,707.68
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,990.61,706.9
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,985.83,704.07
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,972.22,696.09
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,955.32,686.15
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,934.02,673.41
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,909.51,658.62
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,706.07,518.49
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,499.54,366.85
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,647.33,480.73
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,757.97,563.52
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,709.91,531.12
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,660.95,498.1
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,607.18,459.84
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,553.5,420.74
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,468.68,357.73
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,396.86,303.23
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,342.02,260.4
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,289.58,218.39
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,234.5,174.04
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,181.55,130.85
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,131.56,90.65
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,88.61,57.09
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,48.52,27.92
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,19.05,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,10.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,10.01,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,19.4,0.0
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,53.52,27.33
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,104.3,62.88
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,155.59,103.87
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,216.47,154.63
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,187.96,141.65
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,122.55,93.68
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,167.31,128.8
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,212.76,163.88
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,307.8,237.51
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,415.59,319.17
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,411.2,314.22
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,406.32,308.72
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,470.14,355.51
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,537.58,403.81
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,615.88,460.14
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,689.45,512.23
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,815.51,604.41
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,927.82,678.3
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,952.83,693.3
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,974.5,706.74
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,903.86,657.21
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,797.5,576.93
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,916.62,665.26
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,1006.78,724.65
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,1002.4,721.52
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,994.41,716.86
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,890.08,648.28
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,762.06,555.88
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,759.3,556.33
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,753.64,554.12
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,488.64,365.35
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,212.31,157.51
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,272.73,204.03
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,326.39,244.48
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,290.05,218.07
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,248.4,187.53
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,224.12,169.55
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,200.22,151.67
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,242.27,185.7
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,277.24,213.35
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,240.75,184.88
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,204.65,156.31
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,167.67,126.84
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,132.26,98.13
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,123.46,85.33
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,98.88,58.96
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,50.97,26.09
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,18.29,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,10.01,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,19.45,0.0
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,52.24,28.07
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,99.94,61.81
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,149.5,100.91
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,211.05,151.46
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,163.3,122.41
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,77.35,57.4
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,171.76,132.47
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,278.64,215.6
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,349.14,269.66
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,433.85,333.61
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,552.25,425.08
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,686.98,525.97
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,650.68,493.24
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,584.33,438.51
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,725.81,545.69
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,861.81,640.06
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,896.4,660.27
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,928.19,679.09
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,953.16,694.68
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,974.81,708.15
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,990.53,716.67
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,1002.64,722.94
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,869.55,632.45
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,697.57,518.29
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,868.3,633.51
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,999.92,722.07
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,986.97,713.05
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,970.44,702.81
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,835.06,611.75
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,682.92,500.0
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,710.0,523.16
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,739.32,546.54
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,754.33,560.97
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,754.97,564.73
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,706.6,532.54
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,657.35,498.69
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,596.39,454.34
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,537.69,410.77
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,485.35,371.98
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,432.6,331.61
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,370.8,282.5
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,310.39,233.52
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,248.88,183.47
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,193.93,138.28
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,136.58,92.65
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,88.81,56.27
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,46.06,25.96
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.05,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,10.01,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,18.97,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,50.58,28.22
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,96.18,61.12
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,144.48,98.83
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,202.93,146.29
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,188.11,141.97
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,145.03,111.06
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,182.14,140.28
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,221.44,170.84
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,382.63,297.4
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,564.64,435.94
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,370.21,287.27
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,124.65,92.18
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,159.38,118.87
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,194.64,145.28
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,523.32,400.08
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,851.16,632.05
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,783.17,579.2
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,688.89,506.35
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,704.65,516.84
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,718.97,525.76
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,869.6,635.85
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,997.7,720.13
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,1003.39,722.41
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,1005.44,723.34
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,1001.86,721.09
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,994.68,716.68
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,981.91,708.49
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,965.67,698.2
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,763.25,560.11
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,542.81,397.72
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,720.19,533.41
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,855.18,629.44
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,810.79,599.4
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,765.13,569.42
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,717.41,537.54
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,669.99,504.61
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,614.53,464.89
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,559.26,424.41
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,499.9,380.37
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,442.01,336.18
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,378.73,286.12
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,319.36,237.98
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,253.68,184.82
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,197.07,138.22
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,138.65,91.7
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,90.84,55.36
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,45.99,23.95
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,15.55,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,9.05,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,17.58,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,49.1,28.64
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,93.51,61.38
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,143.05,100.01
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,201.83,147.51
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,259.46,194.84
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,326.36,249.39
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,388.83,299.91
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,452.43,349.93
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,514.17,397.33
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,579.28,445.89
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,634.61,486.66
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,688.27,525.35
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,740.33,560.1
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,791.82,593.21
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,834.69,621.1
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,875.37,647.32
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,910.81,668.77
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,936.43,683.59
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,961.93,699.49
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,984.15,713.26
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,999.51,721.18
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,1011.3,726.91
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,1016.93,730.26
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,1018.91,731.44
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,1014.72,727.64
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,1006.92,721.7
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,993.01,713.13
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,975.63,702.45
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,951.58,687.52
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,931.85,675.5
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,898.87,654.48
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,863.19,631.68
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,821.45,604.93
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,777.68,576.58
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,728.58,545.18
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,678.31,511.79
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,622.64,471.77
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,565.94,430.12
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,505.29,385.03
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,446.14,339.75
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,381.44,288.42
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,320.74,239.06
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,256.95,187.45
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,197.84,138.92
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,137.57,90.85
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,88.68,53.76
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,43.67,22.1
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,15.43,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.58,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,16.52,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,48.4,27.77
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,92.75,60.53
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,142.05,99.07
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,200.4,146.34
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,257.37,193.37
