Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,322.98,247.09
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,384.81,297.19
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,447.69,346.76
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,509.06,393.94
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,573.6,442.16
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,628.58,482.8
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,683.55,522.51
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,733.08,555.78
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,783.82,588.56
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,826.65,616.59
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,867.37,642.99
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,903.21,664.59
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,929.4,679.6
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,954.7,695.15
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,976.74,708.56
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,996.58,719.43
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,1013.08,728.18
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,1018.75,731.52
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,1020.67,732.67
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,1017.32,729.1
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,1010.22,723.31
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,996.42,714.53
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,979.03,703.59
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,956.21,689.53
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,930.09,673.37
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,897.55,654.06
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,862.18,632.76
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,819.16,605.09
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,778.97,579.16
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,730.5,548.14
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,680.68,515.66
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,625.08,475.62
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,569.25,434.44
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,490.66,375.34
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,419.33,320.59
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,360.37,273.82
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,301.23,225.71
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,242.2,177.24
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,187.9,131.89
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,131.94,86.53
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,84.65,49.84
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,40.02,19.27
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,15.25,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,8.58,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,17.23,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,50.35,26.09
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,98.95,60.54
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,105.32,74.11
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,86.97,65.63
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,109.98,84.04
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,133.91,102.81
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,136.63,104.74
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,138.37,105.74
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,143.06,108.86
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,147.79,111.98
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,263.32,201.76
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,389.55,296.22
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,476.8,360.35
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,579.56,434.07
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,610.58,454.74
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,640.52,474.97
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,781.62,579.38
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,923.98,675.59
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,949.68,691.2
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,963.84,700.43
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,982.81,711.57
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,998.52,720.62
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,1004.5,724.56
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,1006.81,726.35
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,1002.9,724.29
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,995.31,720.05
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,982.15,712.31
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,965.46,702.4
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,941.91,688.06
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,915.14,671.63
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,732.07,545.35
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,538.58,401.24
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,593.56,445.19
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,629.43,473.9
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,582.95,440.87
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,536.59,407.88
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,561.36,429.68
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,561.14,431.62
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,501.27,386.29
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,442.19,340.45
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,377.49,288.42
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,316.76,238.22
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,253.48,185.69
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,196.28,137.41
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,135.48,88.24
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,85.01,49.57
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,40.05,17.66
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,12.47,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,8.1,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,15.98,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,50.25,26.7
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,98.13,61.89
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,148.28,102.28
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,208.37,152.38
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,268.65,203.16
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,332.89,255.91
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,392.51,304.14
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,455.39,353.07
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,514.07,396.35
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,574.0,438.64
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,629.19,477.0
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,684.32,514.0
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,731.76,544.32
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,779.75,573.78
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,822.23,600.26
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,862.67,625.16
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,897.52,644.97
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,929.71,662.93
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,954.69,677.59
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,976.48,690.34
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,993.52,699.51
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,1016.23,712.27
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,1022.32,715.57
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,1024.61,716.86
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,1021.01,713.97
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,1013.61,708.94
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,813.04,580.08
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,586.57,420.53
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,783.77,565.94
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,932.65,664.41
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,900.98,643.65
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,866.36,622.74
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,822.38,596.04
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,781.39,571.01
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,653.64,484.39
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,528.27,394.32
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,563.08,423.75
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,570.99,431.62
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,509.86,386.37
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,449.98,340.95
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,386.12,290.54
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,325.23,240.89
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,260.23,187.88
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,201.21,138.7
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,139.57,88.72
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,88.31,49.31
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,40.02,15.67
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,11.44,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,16.89,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,52.3,26.16
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,103.91,63.36
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,156.02,104.95
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,218.13,156.2
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,277.8,206.16
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,342.83,259.16
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,403.73,308.2
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,467.63,357.96
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,526.4,401.63
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,585.15,443.77
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,562.22,423.98
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,510.58,382.83
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,547.97,408.19
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,584.68,431.95
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,730.14,537.1
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,875.27,632.96
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,902.39,647.18
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,932.96,664.75
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,957.59,679.83
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,978.95,692.97
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,994.91,701.45
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,1007.35,707.86
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,1012.65,710.83
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,1014.28,711.74
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,1009.24,709.29
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,1000.57,704.77
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,986.81,696.64
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,969.56,686.48
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,944.69,672.12
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,924.04,660.47
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,890.22,639.84
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,853.73,617.47
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,811.55,591.19
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,767.47,563.41
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,717.92,532.64
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,667.28,499.75
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,611.73,460.64
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,555.2,419.81
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,494.49,375.22
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,435.39,330.38
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,370.64,279.37
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,309.97,230.21
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,245.85,178.06
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,186.52,129.19
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,127.52,82.34
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,79.84,46.44
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,35.6,13.62
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,8.58,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,15.64,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,49.52,25.3
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,98.14,60.46
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,148.86,100.54
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,211.85,152.03
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,241.13,180.91
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,256.14,196.14
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,302.1,232.46
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,349.31,268.48
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,389.17,297.76
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,427.39,324.86
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,475.21,358.94
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,524.01,392.79
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,570.04,423.36
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,616.5,453.45
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,599.96,438.36
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,566.75,412.39
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,553.07,400.55
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,536.61,386.67
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,591.0,424.19
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,646.29,461.12
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,634.21,450.71
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,620.73,440.06
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,756.09,533.66
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,889.8,621.36
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,728.03,512.51
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,553.29,393.11
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,488.03,350.14
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,423.52,305.73
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,599.04,432.74
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,742.48,532.02
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,585.97,424.45
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,418.37,306.17
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,615.89,455.74
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,757.7,557.26
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,708.14,524.19
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,657.56,490.53
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,602.72,452.5
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,546.86,412.57
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,486.09,368.11
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,427.02,323.44
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,362.73,272.96
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,302.68,224.42
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,239.2,173.15
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,180.77,125.31
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,122.15,78.92
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,75.27,43.81
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,32.37,11.02
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,7.63,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.16,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,46.93,24.52
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,96.02,59.22
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,145.67,98.56
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,207.37,149.04
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,265.76,197.74
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,330.48,250.56
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,390.07,298.44
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,452.85,347.24
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,510.79,391.14
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,569.9,434.6
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,624.17,473.2
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,676.74,509.63
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,625.43,467.54
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,534.98,397.21
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,337.52,253.61
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,121.99,88.85
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,235.67,175.14
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,364.01,268.59
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,372.22,273.78
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,380.29,279.34
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,569.16,417.35
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,761.05,550.4
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,669.29,484.91
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,588.1,426.88
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,705.52,511.38
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,807.84,582.46
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,896.19,646.96
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,956.34,687.18
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,933.51,672.56
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,907.45,656.49
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,873.97,636.83
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,837.88,615.29
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,796.98,589.29
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,753.99,561.61
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,616.79,463.34
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,491.41,369.53
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,430.84,325.72
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,367.41,278.86
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,415.39,317.19
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,428.53,326.5
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,366.48,276.58
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,307.03,227.59
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,243.25,175.26
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,185.96,127.54
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,126.35,79.52
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,77.28,42.16
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,26.7,5.38
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,10.18,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,41.87,22.52
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,82.46,54.16
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,128.85,90.82
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,183.34,134.73
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,237.02,177.86
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,301.1,227.98
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,357.25,271.49
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,417.21,316.53
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,473.97,357.9
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,533.25,399.77
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,516.36,386.03
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,492.91,367.02
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,609.65,451.85
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,735.47,539.24
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,561.71,414.58
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,359.94,264.8
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,244.41,180.64
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,125.9,91.22
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,531.84,398.76
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,926.49,664.71
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,941.11,669.38
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,952.68,675.85
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,671.06,485.73
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,340.89,247.82
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,524.81,382.24
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,682.95,491.63
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,811.85,583.11
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,914.43,655.28
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,888.63,638.02
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,860.5,620.26
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,826.71,598.77
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,791.05,575.87
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,756.64,554.47
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,719.16,530.58
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,669.7,498.06
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,619.9,464.56
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,563.11,424.61
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,510.39,386.47
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,357.16,272.03
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,226.21,172.03
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,265.72,201.94
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,279.53,208.44
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,218.86,159.28
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,165.02,115.52
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,111.34,73.01
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,65.39,37.98
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,25.73,4.03
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,15.11,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,48.3,23.62
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,96.79,59.25
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,147.59,99.49
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,210.68,150.68
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,268.84,197.91
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,333.05,247.88
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,393.47,295.13
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,457.12,343.22
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,515.63,386.11
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,575.29,428.46
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,630.04,465.17
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,683.08,499.58
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,731.64,528.73
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,778.87,556.33
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,821.01,581.35
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,861.03,604.81
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,742.74,524.0
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,583.26,411.39
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,784.56,552.12
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,972.56,667.65
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,982.44,670.1
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,997.61,678.27
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,1003.05,682.11
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,1004.83,684.05
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,999.93,683.12
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,991.4,680.13
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,807.83,565.48
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,597.56,421.79
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,776.96,551.69
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,908.71,637.75
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,875.83,617.9
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,846.17,601.66
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,802.09,575.77
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,756.45,548.45
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,706.83,517.5
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,656.15,484.39
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,601.31,446.7
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,545.22,406.98
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,484.34,362.88
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,425.09,318.45
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,361.45,269.25
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,301.36,221.16
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,236.67,168.65
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,178.87,121.11
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,119.89,74.54
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,71.13,38.04
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,24.91,0.14
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,14.84,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,48.79,22.6
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,99.69,59.93
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,152.23,101.82
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,214.99,153.4
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,273.66,202.18
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,337.8,253.74
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,398.65,301.18
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,462.56,348.42
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,520.49,388.64
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,579.1,426.65
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,632.51,462.51
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,686.59,497.54
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,734.1,526.17
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,779.81,553.25
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,537.95,391.22
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,232.51,168.56
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,467.79,340.64
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,706.23,499.4
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,672.34,473.11
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,622.63,439.11
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,646.21,455.5
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,669.2,470.84
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,621.67,438.16
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,560.22,396.58
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,654.06,461.63
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,745.44,522.16
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,738.52,517.92
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,729.94,513.56
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,830.53,586.54
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,906.0,636.72
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,872.33,615.69
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,836.08,594.03
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,663.88,479.72
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,493.63,358.86
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,586.86,431.35
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,643.02,474.94
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,586.52,435.3
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,530.49,395.67
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,469.88,351.84
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,411.3,308.04
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,348.09,258.88
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,288.88,211.49
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,223.42,159.42
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,167.76,114.45
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,110.51,69.77
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,64.64,35.59
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,23.67,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,12.59,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,45.84,22.47
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,92.2,57.58
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,141.9,96.79
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,202.0,145.72
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,259.61,193.56
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,326.8,248.05
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,386.04,295.32
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,448.72,343.66
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,507.13,387.28
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,567.11,430.58
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,621.45,468.9
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,675.79,506.03
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,724.4,536.88
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,769.05,563.69
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,810.38,588.48
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,849.71,611.52
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,883.61,629.41
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,914.87,645.28
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,939.31,655.83
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,960.64,664.17
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,975.87,668.54
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,997.22,676.31
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,907.24,619.15
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,783.49,535.35
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,834.41,568.55
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,873.3,591.82
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,866.43,588.79
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,856.86,584.84
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,896.45,614.73
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,908.71,623.28
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,875.84,605.07
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,840.22,585.57
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,752.06,533.22
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,658.4,471.56
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,612.83,444.14
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,566.77,414.96
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,564.81,416.51
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,543.49,403.22
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,482.93,359.06
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,423.31,314.37
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,358.65,264.5
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,297.71,215.83
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,232.76,163.99
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,174.94,116.98
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,115.03,70.21
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,66.55,34.23
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,22.61,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,14.08,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,47.85,21.77
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,100.1,60.33
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,152.78,102.34
