Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,216.34,154.8
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,276.91,205.51
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,344.25,260.49
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,406.27,310.39
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,471.29,360.7
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,529.89,403.79
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,589.82,446.07
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,645.59,485.17
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,700.91,521.72
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,750.12,551.58
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,792.8,576.37
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,834.06,600.16
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,872.98,622.01
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,906.96,640.93
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,938.05,657.89
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,962.69,673.3
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,983.94,686.74
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,999.59,695.42
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,1011.61,701.99
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,1016.43,705.21
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,1017.46,706.31
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,1012.66,704.5
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,1004.09,700.5
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,989.33,692.3
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,970.98,681.96
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,945.69,667.73
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,917.15,651.38
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,883.28,631.12
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,846.62,608.94
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,804.4,582.87
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,760.06,555.1
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,713.99,526.63
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,662.22,493.51
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,605.48,453.4
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,548.7,412.14
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,486.85,366.36
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,426.8,320.41
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,361.65,269.2
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,300.22,219.3
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,234.32,165.61
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,175.59,117.09
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,114.15,68.81
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,65.62,32.62
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,21.6,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,13.61,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,48.45,21.3
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,102.0,61.14
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,155.49,103.89
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,219.72,156.83
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,281.46,208.66
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,349.74,264.47
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,411.55,313.78
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,475.82,362.95
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,536.35,406.54
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,597.91,448.78
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,653.26,486.85
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,708.08,522.47
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,757.42,552.93
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,805.07,581.81
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,842.01,604.59
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,881.63,629.06
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,914.99,648.64
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,945.32,666.28
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,969.94,680.6
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,991.16,692.9
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,1007.19,701.26
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,1019.59,707.54
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,1024.35,710.16
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,1025.3,710.67
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,1019.92,706.05
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,1010.76,699.35
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,995.33,690.42
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,976.28,679.43
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,951.44,665.47
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,923.34,649.47
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,888.32,628.1
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,850.56,604.96
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,808.09,579.07
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,759.06,548.59
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,707.89,517.34
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,655.71,483.77
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,598.85,444.25
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,541.09,403.01
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,478.24,357.26
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,417.33,311.41
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,351.58,259.99
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,290.23,210.6
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,224.94,158.39
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,167.21,111.62
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,105.94,64.45
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,59.47,29.92
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,21.03,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,9.42,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,43.22,19.99
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,89.82,56.45
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,140.65,96.46
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,201.61,145.68
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,260.96,194.12
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,330.99,250.13
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,280.29,214.48
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,197.67,150.54
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,267.61,204.21
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,350.85,265.96
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,385.35,289.77
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,419.53,313.11
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,603.22,448.04
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,794.99,578.25
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,837.55,603.32
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,877.96,628.32
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,914.29,649.29
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,948.13,668.56
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,973.51,684.5
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,986.93,693.18
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,776.38,554.61
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,507.52,363.78
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,791.63,569.09
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,1026.65,720.32
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,1022.17,714.92
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,1013.91,709.67
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,998.48,701.06
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,979.48,690.32
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,860.57,615.01
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,721.17,518.21
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,809.16,584.93
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,856.34,618.08
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,724.32,529.57
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,584.36,429.63
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,641.4,476.21
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,669.88,500.84
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,611.96,459.38
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,553.93,417.18
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,491.86,371.22
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,430.67,324.33
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,364.46,272.14
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,301.95,221.14
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,234.94,166.22
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,175.29,116.74
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,112.54,67.47
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,62.82,29.6
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,20.28,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,11.21,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,45.57,19.98
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,94.61,58.54
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,146.45,100.06
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,208.75,151.27
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,269.75,201.75
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,334.7,253.83
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,395.4,302.12
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,459.49,351.42
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,517.95,394.26
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,577.52,436.38
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,633.01,475.18
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,688.5,512.97
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,737.17,545.08
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,784.57,575.19
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,823.48,599.79
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,863.42,624.96
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,896.37,644.15
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,926.58,661.53
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,950.96,676.51
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,972.16,689.6
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,758.87,546.11
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,496.56,357.76
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,767.71,554.92
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,998.76,707.04
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,842.23,600.83
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,660.66,472.42
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,511.59,370.11
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,353.03,256.6
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,409.88,299.09
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,465.29,339.39
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,669.23,492.0
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,822.48,602.18
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,771.83,568.38
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,721.04,534.54
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,670.13,500.71
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,618.88,465.77
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,395.83,301.15
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,197.65,148.46
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,141.26,105.85
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,87.0,63.74
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,73.26,53.07
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,59.58,42.23
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,46.47,31.83
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,33.43,21.25
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,21.8,11.6
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.19,1.54
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.24,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,9.18,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,42.07,17.75
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,90.56,55.96
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,141.09,96.14
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,202.96,147.04
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,197.15,149.72
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,163.82,126.4
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,301.02,234.43
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,462.27,359.48
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,388.65,301.92
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,262.9,201.4
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,369.52,283.57
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,487.3,371.13
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,414.25,313.71
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,330.4,247.91
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,603.73,457.94
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,867.04,642.19
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,900.41,660.75
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,930.93,678.86
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,859.23,628.81
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,747.42,545.11
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,742.53,540.26
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,735.64,533.52
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,802.62,582.13
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,880.27,636.45
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,876.79,632.83
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,870.85,628.21
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,855.33,618.46
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,837.46,607.24
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,878.5,640.26
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,899.65,655.12
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,864.85,634.02
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,827.49,611.34
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,761.32,567.53
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,695.14,520.81
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,616.74,465.6
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,547.29,415.57
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,516.47,394.3
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,479.81,367.62
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,393.01,301.62
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,311.55,238.83
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,262.07,199.29
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,214.52,160.32
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,164.69,119.54
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,119.47,82.33
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,75.39,47.53
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,38.69,17.55
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,15.54,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,9.37,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,41.72,16.81
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,89.21,55.03
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,139.87,95.56
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,201.82,146.95
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,262.58,198.37
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,328.12,252.94
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,388.82,302.68
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,453.03,353.67
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,345.04,270.03
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,179.58,137.05
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,311.61,240.29
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,441.02,337.72
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,271.96,208.32
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,87.69,63.35
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,474.74,368.93
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,859.65,641.16
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,893.54,659.21
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,924.66,677.6
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,940.98,687.49
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,961.63,700.43
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,673.76,502.0
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,316.91,234.38
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,612.04,455.66
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,882.2,644.0
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,842.53,613.31
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,790.67,576.6
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,883.36,645.97
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,946.3,688.51
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,920.15,671.5
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,891.05,653.15
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,856.24,632.21
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,818.95,609.41
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,446.51,343.81
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,76.44,54.35
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,61.47,43.09
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,46.52,31.48
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,27.88,16.71
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,9.28,1.82
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,7.88,0.73
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,6.49,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,5.56,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.63,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,3.24,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.85,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.92,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,17.64,5.31
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,35.6,22.86
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,59.64,42.93
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,84.64,63.74
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,114.52,88.07
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,143.94,111.7
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,166.16,129.43
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,188.31,146.76
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,208.54,161.97
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,228.65,176.81
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,260.54,201.01
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,293.2,225.46
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,378.51,290.07
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,478.59,363.43
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,567.47,428.15
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,650.89,487.76
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,633.48,471.65
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,599.86,445.03
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,417.36,313.08
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,213.43,159.52
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,263.44,197.64
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,314.03,235.07
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,492.07,366.77
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,645.93,475.29
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,703.03,515.21
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,745.0,545.29
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,608.85,448.79
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,475.78,352.55
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,577.08,428.71
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,671.4,496.57
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,545.84,406.27
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,427.34,319.85
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,274.08,207.37
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,124.0,92.21
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,76.41,55.47
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,29.75,18.42
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,33.46,21.52
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,37.17,24.62
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,32.97,21.35
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,28.77,18.05
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,23.65,13.89
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,18.54,9.68
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,14.36,6.22
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.18,2.7
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,7.4,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,14.82,6.34
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,25.05,15.14
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,35.28,23.91
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,46.46,33.36
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,57.66,42.68
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,42.27,29.75
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,26.92,16.86
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,46.49,32.95
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,66.09,48.83
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,68.45,50.57
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,70.8,52.32
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,119.88,91.83
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,170.09,131.6
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,173.91,134.32
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,177.81,137.19
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,155.73,119.22
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,133.68,101.36
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,191.34,146.79
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,249.99,192.25
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,240.72,184.49
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,231.42,176.89
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,216.68,165.47
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,201.95,154.07
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,231.43,176.93
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,261.05,199.72
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,269.33,206.14
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,277.55,212.6
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,278.22,213.35
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,278.81,214.11
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,196.51,150.63
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,116.32,87.65
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,117.75,89.06
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,119.21,90.44
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,123.11,93.99
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,127.08,97.63
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,212.31,167.45
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,294.32,232.92
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,258.24,204.7
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,222.82,176.7
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,185.34,146.12
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,149.33,116.22
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,113.23,86.18
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,77.45,56.25
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,47.04,31.05
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,19.55,4.85
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,10.01,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,17.64,4.47
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,35.7,23.36
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,59.9,43.91
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,87.43,67.23
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,115.66,90.76
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,145.43,115.24
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,176.61,140.45
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,208.81,166.02
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,183.6,144.81
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,150.78,117.3
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,178.78,139.17
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,207.46,161.18
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,278.43,216.05
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,344.93,266.1
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,445.62,342.35
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,540.59,412.27
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,584.64,442.5
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,629.42,472.95
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,677.05,505.84
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,712.38,530.02
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,688.33,511.21
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,649.04,482.44
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,556.62,415.68
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,449.85,337.35
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,435.96,327.77
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,421.92,317.63
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,386.35,291.61
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,351.06,265.68
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,391.08,296.49
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,430.05,325.96
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,432.78,329.38
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,434.2,332.02
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,475.91,365.39
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,510.41,392.8
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,428.87,331.7
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,361.37,280.61
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,361.08,282.18
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,361.16,283.02
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,317.09,249.08
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,273.61,214.9
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,276.42,214.72
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,260.45,196.59
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,193.92,140.74
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,138.72,94.43
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,82.64,49.8
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,37.56,7.58
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,13.29,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,37.47,9.98
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,97.44,59.21
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,151.75,104.17
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,217.3,159.9
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,278.69,212.88
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,346.4,269.62
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,408.7,320.88
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,474.05,372.48
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,533.8,417.07
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,595.34,460.94
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,650.36,499.16
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,704.86,534.44
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,754.09,564.88
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,801.75,593.57
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,837.85,615.23
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,876.81,638.59
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,909.33,656.19
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,938.86,671.68
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,962.82,685.67
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,983.37,697.61
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,1000.36,706.88
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,1013.78,714.05
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,1017.88,716.26
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,1018.12,716.37
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,1012.46,712.42
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,1002.97,706.3
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,986.73,696.81
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,966.85,685.22
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,941.48,670.29
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,912.78,653.3
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,877.83,632.28
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,840.08,609.36
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,797.84,583.31
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,753.33,555.46
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,702.43,522.47
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,653.77,490.18
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,596.06,449.54
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,538.14,407.44
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,474.87,360.19
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,413.21,312.39
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,347.06,259.15
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,284.93,207.37
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,217.27,151.55
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,157.72,101.89
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,94.72,52.65
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,44.77,3.6
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,13.42,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,39.27,8.8
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,105.32,63.07
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,162.92,111.57
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,231.91,171.22
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,295.32,227.58
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,364.3,287.4
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,429.02,342.32
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,496.5,397.55
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,558.04,446.57
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,620.37,494.65
