Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,677.3,536.65
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,729.42,571.92
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,779.28,603.87
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,827.39,634.04
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,870.19,662.45
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,910.37,688.85
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,944.77,709.75
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,976.01,728.38
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,999.98,743.53
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,1020.3,756.33
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,1034.44,763.93
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,1044.66,769.08
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,1049.31,771.93
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,1049.95,772.33
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,1044.09,767.11
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,1034.26,759.49
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,1018.03,749.03
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,998.02,736.21
2016,9,29,13,45,924.0,96.5,4.4,27.0,817.0,971.83,719.66
2016,9,29,14,0,919.0,95.0,4.4,27.0,793.0,942.18,700.83
2016,9,29,14,15,911.0,93.5,4.35,26.5,761.0,906.58,679.04
2016,9,29,14,30,903.0,92.0,4.3,26.0,729.0,868.03,655.08
2016,9,29,14,45,889.5,91.0,4.25,26.0,689.5,822.85,625.04
2016,9,29,15,0,876.0,90.0,4.2,26.0,650.0,775.6,593.3
2016,9,29,15,15,860.0,87.5,4.1,25.5,604.5,723.1,558.39
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,672.86,524.09
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,613.8,479.89
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,554.46,434.25
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,489.46,383.09
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,426.06,331.53
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,356.88,274.0
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,291.74,218.07
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,221.87,158.41
2016,9,29,17,30,509.0,42.0,2.1,21.0,127.0,160.13,105.44
2016,9,29,17,45,380.0,30.5,1.85,20.5,80.0,94.62,53.07
2016,9,29,18,0,251.0,19.0,1.6,20.0,33.0,42.94,0.0
2016,9,29,18,15,125.5,9.5,1.6,19.5,16.5,12.75,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,40.05,7.59
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,107.81,65.13
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,166.04,114.65
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,235.81,175.3
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,300.32,232.76
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,370.21,293.26
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,434.89,347.38
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,502.24,401.12
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,564.59,447.68
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,627.56,492.14
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,683.98,532.13
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,735.46,565.44
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,785.14,596.78
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,832.88,626.2
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,875.32,652.2
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,915.09,676.1
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,948.23,694.08
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,978.07,709.76
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,1002.01,722.94
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,1022.28,733.85
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,1037.0,739.93
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,1047.86,743.73
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,1051.44,745.63
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,1051.0,745.33
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,1044.5,741.06
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,1034.01,734.53
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,1017.18,724.73
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,996.57,712.76
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,969.35,697.0
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,938.7,678.97
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,902.61,657.86
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,863.6,634.64
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,818.54,607.06
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,771.29,577.59
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,718.69,544.52
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,664.83,509.54
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,608.72,468.94
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,549.11,424.54
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,483.81,374.65
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,420.25,324.22
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,351.38,267.43
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,286.74,212.35
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,217.13,153.71
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,155.83,101.71
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,91.47,50.41
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,40.5,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,22.48,2.26
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,49.92,32.48
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,81.39,59.39
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,115.38,88.34
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,149.92,117.44
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,186.01,147.13
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,212.46,168.31
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,231.72,183.08
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,344.92,271.48
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,469.14,364.15
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,434.49,335.61
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,385.69,296.79
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,469.75,359.6
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,570.42,431.24
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,450.22,341.23
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,319.25,241.59
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,422.83,319.11
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,542.16,403.26
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,603.48,445.5
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,678.96,496.58
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,719.77,523.06
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,760.03,549.15
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,714.26,516.01
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,653.49,473.76
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,472.02,347.63
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,269.46,200.1
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,480.08,357.37
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,676.25,492.52
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,567.3,415.76
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,462.56,342.31
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,489.86,364.53
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,502.53,375.48
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,398.34,300.2
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,290.28,220.11
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,287.41,219.88
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,283.24,218.09
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,145.22,111.44
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,16.7,8.03
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,14.38,6.22
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,12.05,4.35
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,9.73,2.43
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,7.41,0.5
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,5.55,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.7,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,2.31,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.92,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,34.43,2.76
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,87.29,54.36
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,140.98,98.59
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,206.1,152.95
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,268.86,205.66
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,336.69,260.86
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,399.34,310.8
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,465.65,361.68
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,526.56,406.73
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,588.9,451.22
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,645.37,491.02
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,701.82,529.79
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,751.34,562.22
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,799.47,592.7
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,838.24,617.25
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,878.47,642.69
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,911.71,662.15
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,942.12,679.76
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,966.08,694.6
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,986.77,707.52
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,1007.98,719.48
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,1035.1,735.14
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,1038.94,737.08
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,1038.84,736.99
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,1031.81,732.07
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,1020.9,724.94
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,1004.17,715.09
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,983.74,703.08
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,956.5,687.43
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,925.98,669.67
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,889.43,647.35
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,850.08,623.1
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,802.79,593.75
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,758.83,566.25
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,705.37,532.4
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,650.94,495.96
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,590.44,452.29
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,530.33,407.54
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,465.89,358.27
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,402.76,308.31
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,333.87,251.92
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,270.03,198.12
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,200.7,140.72
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,140.83,91.04
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,78.57,42.04
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,28.24,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,34.01,0.0
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,86.66,53.21
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,139.73,96.64
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,206.5,152.14
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,267.71,203.74
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,335.83,259.62
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,398.63,310.41
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,465.07,362.32
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,526.35,408.81
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,589.58,455.29
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,645.32,495.79
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,698.73,533.57
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,747.63,565.06
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,795.07,595.07
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,837.14,622.25
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,876.99,647.79
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,792.86,587.47
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,681.93,504.08
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,841.2,620.8
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,987.01,716.67
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,999.87,722.15
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,1009.01,726.64
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,1012.6,729.2
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,1012.45,729.57
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,1006.36,724.86
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,996.54,717.96
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,979.32,707.46
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,958.63,694.86
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,932.01,678.86
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,902.24,660.78
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,866.1,638.05
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,827.42,613.51
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,781.24,583.92
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,733.48,552.87
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,680.72,518.12
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,629.19,482.06
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,569.57,438.33
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,510.73,393.95
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,445.78,343.83
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,383.48,294.22
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,316.12,239.0
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,254.13,186.89
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,186.45,131.15
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,128.44,83.51
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,69.65,36.87
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,22.64,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,30.57,0.0
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,77.24,48.1
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,127.42,88.69
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,189.54,140.0
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,249.92,190.97
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,322.19,250.99
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,383.12,301.26
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,447.9,353.13
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,508.48,400.55
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,571.51,448.56
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,478.38,373.7
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,332.92,256.69
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,382.75,294.33
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,444.84,339.82
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,648.89,496.64
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,852.53,641.91
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,883.97,661.13
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,912.54,679.49
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,714.55,537.45
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,462.79,346.68
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,548.54,410.2
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,621.52,462.16
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,708.86,525.67
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,781.57,578.05
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,739.43,545.88
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,696.49,513.8
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,693.14,512.27
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,688.03,509.35
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,797.91,593.14
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,881.21,651.18
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,844.97,626.61
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,806.28,601.18
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,760.1,569.32
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,712.55,536.41
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,660.54,501.96
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,609.55,466.04
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,550.82,422.81
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,492.94,379.04
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,429.83,330.23
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,369.45,282.08
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,303.01,227.74
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,242.22,176.85
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,175.96,122.77
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,118.89,76.46
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,62.56,31.7
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,17.65,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,32.5,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,82.71,49.72
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,135.16,92.31
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,202.04,147.57
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,263.38,199.32
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,332.49,256.38
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,394.62,307.14
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,460.4,359.04
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,419.36,326.55
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,339.65,262.55
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,510.18,394.81
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,693.63,529.16
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,743.2,559.85
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,791.54,589.96
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,832.54,615.79
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,871.2,639.82
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,896.87,653.76
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,926.28,670.14
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,949.3,682.22
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,968.98,692.16
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,984.68,700.1
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,996.86,705.93
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,999.83,707.56
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,999.03,707.06
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,992.94,703.43
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,983.13,697.64
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,965.73,687.22
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,944.83,674.72
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,918.08,657.64
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,888.17,638.57
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,852.77,618.42
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,814.77,596.29
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,775.53,571.83
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,728.72,541.89
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,676.56,507.56
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,623.56,470.76
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,565.03,428.56
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,506.89,385.3
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,442.31,336.01
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,380.92,287.5
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,313.74,233.22
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,251.75,181.59
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,183.84,125.93
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,126.08,78.77
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,65.64,30.46
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,19.29,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,32.26,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,82.72,49.09
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,135.06,91.52
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,202.38,146.87
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,267.38,201.43
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,342.38,263.43
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,404.65,314.42
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,470.26,366.2
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,447.94,348.3
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,396.21,306.32
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,541.7,418.38
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,704.71,536.44
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,646.69,489.1
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,556.33,417.58
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,586.27,438.88
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,615.76,458.98
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,787.45,583.45
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,941.31,682.67
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,637.52,475.57
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,248.85,184.01
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,272.99,202.52
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,297.26,219.93
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,526.61,389.96
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,744.39,541.8
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,887.57,643.43
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,991.64,709.42
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,855.72,620.04
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,694.07,504.58
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,817.91,597.68
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,897.42,651.17
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,861.16,627.71
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,822.21,603.25
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,772.89,571.56
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,727.34,542.13
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,674.83,508.42
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,621.54,472.05
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,560.51,427.48
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,500.46,382.35
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,436.78,333.31
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,374.82,284.05
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,305.6,228.11
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,242.93,176.09
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,174.95,120.29
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,117.66,73.71
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,57.53,25.06
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,14.22,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,13.94,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,28.27,16.16
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,51.0,35.5
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,74.41,54.95
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,104.07,79.13
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,132.88,102.3
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,150.45,116.17
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,162.35,125.18
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,296.92,231.61
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,446.11,345.49
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,462.21,355.88
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,472.35,362.01
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,300.34,231.35
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,116.46,86.19
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,122.71,91.1
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,128.99,95.8
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,289.42,219.33
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,451.77,338.88
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,727.83,547.62
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,969.01,713.67
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,867.67,641.97
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,727.12,536.88
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,862.09,640.63
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,981.2,724.78
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,971.17,718.56
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,957.7,710.86
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,809.76,607.41
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,655.0,491.18
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,770.73,582.43
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,860.84,649.33
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,824.39,625.43
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,789.06,602.78
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,741.77,570.36
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,693.6,536.76
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,640.89,498.97
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,587.99,460.18
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,528.29,415.32
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,470.13,370.41
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,406.51,319.94
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,346.17,270.67
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,279.04,214.9
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,220.47,164.95
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,156.86,111.79
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,103.73,67.94
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,49.29,20.81
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,8.58,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,32.35,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,86.28,51.39
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,141.01,98.13
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,208.21,155.82
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,270.21,210.66
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,339.26,270.43
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,401.85,323.6
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,467.9,377.7
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,528.63,425.1
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,589.27,470.67
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,644.67,511.4
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,699.73,549.78
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,749.76,582.89
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,798.48,614.44
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,840.07,640.45
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,879.32,664.48
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,906.35,678.94
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,937.18,695.9
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,960.3,708.16
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,980.0,718.13
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,993.61,724.56
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,1003.56,728.74
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,1006.82,730.64
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,1006.3,730.32
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,1000.35,725.24
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,990.63,717.94
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,972.94,707.08
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,951.74,694.08
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,925.48,678.23
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,895.95,660.2
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,859.56,637.17
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,820.54,612.24
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,590.06,449.06
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,352.79,268.4
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,516.52,398.96
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,622.1,480.93
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,564.46,437.24
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,506.79,393.18
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,441.92,342.45
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,378.65,291.33
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,311.83,235.95
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,249.87,182.98
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,180.27,124.82
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,121.47,75.87
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,49.04,15.96
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,34.81,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,104.38,59.93
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,163.96,112.44
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,237.11,176.38
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,302.89,235.2
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,374.73,297.39
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,440.56,352.87
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,509.11,408.24
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,513.98,411.24
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,493.88,393.56
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,541.65,428.9
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,588.97,462.51
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,633.77,492.77
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,678.03,521.78
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,805.91,613.88
