Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,927.07,694.52
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,960.26,713.14
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,990.06,730.18
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,1014.39,745.05
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1034.93,757.56
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,1047.75,764.2
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,1056.49,768.42
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,1059.43,770.6
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,1058.26,770.35
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,1051.01,764.87
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,1039.72,756.99
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,1021.97,746.56
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,1000.38,733.75
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,972.33,716.74
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,940.86,697.45
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,903.31,674.97
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,862.84,650.3
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,815.37,619.23
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,765.9,586.42
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,711.5,550.03
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,655.98,511.22
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,597.03,466.45
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,534.99,418.23
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,467.14,365.21
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,401.58,311.97
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,329.2,251.31
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,263.38,194.37
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,190.61,132.8
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,129.0,80.58
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,50.82,13.12
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,32.94,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,96.97,56.07
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,156.27,107.75
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,228.72,169.77
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,295.0,227.31
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,368.25,288.65
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,433.45,341.32
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,502.82,394.52
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,566.56,440.93
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,631.36,485.8
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,689.66,525.9
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,747.24,562.59
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,793.62,590.77
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,842.75,620.39
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,886.03,646.63
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,926.67,670.95
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,960.61,689.51
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,991.29,705.94
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,1015.21,719.55
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,1035.41,731.01
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,1049.54,738.48
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,1059.73,743.75
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,1062.58,745.22
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,1061.34,744.48
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,1054.0,739.79
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,1042.64,732.84
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,1024.44,722.39
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,1002.45,709.79
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,973.86,693.43
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,941.85,674.79
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,903.59,651.94
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,862.52,627.14
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,815.23,598.55
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,765.81,568.05
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,714.68,536.82
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,657.97,499.47
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,595.32,454.99
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,533.0,408.93
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,464.87,356.98
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,399.14,304.8
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,327.38,245.81
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,262.05,190.23
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,188.61,129.14
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,126.55,77.24
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,49.38,7.85
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,31.76,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,93.3,52.88
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,151.13,103.08
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,222.33,163.51
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,286.85,219.56
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,358.2,279.7
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,421.82,331.67
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,489.59,384.51
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,552.03,431.38
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,615.57,477.17
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,672.11,517.2
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,728.0,553.99
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,774.1,582.4
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,823.1,612.32
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,864.15,636.67
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,902.58,659.03
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,936.24,678.07
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,966.77,694.97
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,989.62,709.0
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,1008.84,720.91
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,1023.11,729.05
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,1033.55,734.92
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,1036.27,736.4
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,1034.99,735.63
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,1027.63,730.39
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,1016.33,722.87
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,998.37,712.75
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,976.7,700.39
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,948.97,684.17
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,917.88,665.75
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,880.04,642.4
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,839.43,617.09
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,791.26,586.44
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,741.59,554.4
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,691.35,522.25
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,635.6,484.01
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,574.54,439.45
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,513.99,393.81
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,447.53,342.77
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,383.59,291.76
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,313.81,234.33
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,248.95,179.4
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,177.25,120.27
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,117.14,70.38
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,45.61,1.17
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,29.02,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,83.2,46.47
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,139.17,94.39
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,208.46,152.32
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,272.95,207.5
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,345.67,268.28
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,409.95,321.6
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,477.75,375.87
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,538.53,422.62
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,602.29,469.97
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,658.23,510.52
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,713.66,548.24
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,763.47,580.79
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,806.28,607.99
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,847.43,633.5
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,886.06,656.99
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,918.7,676.24
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,948.23,693.32
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,971.0,707.02
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,990.26,718.5
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,1002.97,724.72
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,1011.9,728.64
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,1014.47,729.76
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,1013.17,728.59
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,1005.51,722.43
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,994.05,714.03
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,975.92,702.25
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,954.22,688.33
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,926.7,671.07
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,895.96,651.77
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,858.78,628.19
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,819.02,602.81
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,777.62,576.15
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,728.88,544.2
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,674.79,508.97
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,619.96,470.75
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,559.06,425.86
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,498.93,380.27
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,433.7,329.58
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,370.31,278.75
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,300.45,221.88
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,236.86,168.7
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,166.6,111.67
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,108.3,63.99
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,42.43,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,15.78,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,34.76,18.78
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,70.68,49.59
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,108.72,81.28
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,147.26,113.72
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,188.58,147.97
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,227.43,179.48
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,267.45,211.01
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,304.87,239.71
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,342.98,268.18
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,416.36,322.67
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,486.47,372.66
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,518.23,392.3
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,548.59,410.37
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,698.05,516.24
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,851.92,613.7
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,885.79,629.91
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,917.08,645.84
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,939.43,660.11
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,958.46,672.46
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,970.26,681.27
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,978.45,687.82
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,909.86,647.64
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,825.9,592.52
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,812.71,586.43
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,797.43,578.07
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,779.91,567.32
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,760.44,555.26
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,697.69,513.12
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,648.31,479.37
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,602.06,447.65
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,556.47,415.95
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,618.05,464.62
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,658.63,496.9
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,591.42,449.2
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,523.59,400.68
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,362.15,279.07
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,219.29,168.19
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,291.39,225.17
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,334.06,254.72
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,266.35,199.32
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,203.96,147.63
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,138.91,94.75
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,85.96,51.61
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,34.61,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,24.52,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,69.44,37.68
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,121.37,82.46
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,186.49,136.17
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,246.94,187.78
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,312.39,242.58
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,217.37,171.34
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,75.66,56.56
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,51.13,36.44
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,26.93,16.48
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,31.13,19.8
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,35.33,23.09
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,163.54,125.39
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,299.45,228.9
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,419.84,319.1
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,535.04,402.3
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,515.9,385.35
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,493.91,367.22
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,650.48,482.08
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,812.99,594.4
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,805.58,585.49
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,795.24,576.33
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,895.82,647.9
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,972.4,695.92
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,965.79,689.74
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,955.57,682.33
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,938.08,671.84
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,917.23,659.35
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,897.41,647.62
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,866.99,629.03
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,829.87,606.06
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,790.37,581.38
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,745.43,552.78
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,698.86,522.71
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,645.67,488.09
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,591.98,450.86
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,533.37,408.11
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,474.4,363.68
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,409.43,313.39
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,347.74,263.95
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,279.01,207.45
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,216.94,155.25
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,148.46,99.75
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,92.54,53.75
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,35.68,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,24.85,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,70.64,36.91
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,124.23,83.85
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,192.79,140.72
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,254.81,194.07
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,324.94,253.37
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,387.61,305.78
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,454.22,359.71
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,403.78,319.13
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,313.37,245.2
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,325.07,253.05
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,324.94,251.37
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,421.8,325.62
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,526.53,403.54
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,479.16,364.93
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,425.0,321.58
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,507.46,382.38
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,580.35,434.7
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,781.57,584.95
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,957.38,704.97
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,972.28,711.86
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,983.67,717.6
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,891.19,655.56
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,762.37,561.28
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,669.18,493.52
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,562.92,415.38
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,769.7,571.28
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,928.59,680.86
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,901.74,662.69
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,871.7,643.59
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,834.69,619.51
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,795.22,593.66
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,753.65,566.34
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,705.09,533.82
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,651.29,497.68
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,596.97,458.7
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,535.97,412.85
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,477.42,367.53
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,411.63,315.75
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,349.1,264.94
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,280.24,208.18
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,218.12,155.75
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,148.67,99.15
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,92.18,52.07
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,32.04,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,23.77,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,67.09,33.89
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,121.74,81.99
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,190.99,139.14
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,255.39,193.78
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,328.97,255.26
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,392.73,308.48
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,460.54,363.33
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,523.8,413.36
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,588.1,462.88
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,644.01,504.08
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,699.61,542.97
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,751.41,577.65
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,802.3,611.1
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,837.07,632.23
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,874.98,655.3
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,908.75,675.81
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,939.66,694.27
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,962.74,708.5
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,982.3,720.47
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,995.79,727.37
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,1005.55,731.95
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,1008.4,733.27
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,1007.36,732.23
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,999.44,725.35
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,987.69,716.18
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,969.83,704.38
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,948.37,690.56
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,920.17,672.82
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,888.8,652.99
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,851.77,629.08
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,812.11,603.3
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,766.22,573.03
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,718.46,541.18
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,668.2,507.93
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,612.65,468.45
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,551.4,422.55
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,491.03,375.99
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,424.67,324.48
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,361.24,273.37
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,291.9,215.93
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,228.22,161.9
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,156.32,103.11
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,97.69,53.19
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,33.34,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,22.91,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,64.2,31.07
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,118.57,79.56
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,185.6,134.62
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,251.84,190.7
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,326.72,253.52
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,390.0,306.37
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,457.32,360.86
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,521.03,411.22
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,586.23,461.38
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,642.08,502.67
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,697.63,541.67
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,748.96,576.25
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,793.78,605.68
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,834.47,631.38
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,872.75,655.07
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,906.11,675.42
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,936.59,693.68
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,959.58,707.95
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,979.05,719.95
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,992.01,726.55
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,1001.19,730.78
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,1003.48,731.77
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,1001.92,730.42
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,994.5,723.87
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,983.29,715.04
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,826.38,609.39
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,645.31,476.64
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,786.71,584.29
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,883.68,651.58
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,663.08,496.97
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,435.39,325.7
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,599.9,454.08
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,716.05,540.83
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,661.61,503.69
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,606.55,464.31
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,545.06,418.14
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,484.51,371.37
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,419.02,320.4
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,355.61,269.28
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,285.33,211.13
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,221.77,157.26
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,150.5,99.08
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,92.47,48.95
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,31.6,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,12.75,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,27.42,11.03
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,63.53,43.22
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,100.97,74.17
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,139.55,106.47
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,181.14,140.94
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,219.35,172.16
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,259.36,204.12
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,340.46,268.27
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,423.61,332.87
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,505.74,395.14
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,585.63,454.4
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,556.98,429.13
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,528.14,403.44
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,693.53,528.4
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,864.86,646.49
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,897.42,665.13
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,919.6,677.43
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,869.41,642.31
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,790.85,583.83
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,792.19,582.98
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,791.02,580.03
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,903.0,660.5
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,990.19,716.69
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,840.97,616.26
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,662.31,486.25
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,570.81,421.64
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,494.71,366.11
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,587.47,436.37
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,659.7,490.21
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,468.12,350.93
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,288.81,215.78
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,269.86,202.55
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,251.01,188.89
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,403.76,309.8
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,526.02,402.62
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,466.6,357.3
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,412.98,316.1
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,355.07,270.9
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,299.12,225.86
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,237.92,175.88
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,182.46,129.63
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,122.09,80.9
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,71.66,36.81
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,25.16,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,21.41,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,60.27,25.44
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,114.5,75.93
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,182.26,131.42
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,245.54,184.97
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,318.07,245.52
