Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,380.41,297.26
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,446.77,350.61
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,424.73,333.27
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,376.7,294.15
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,439.21,342.47
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,506.0,392.84
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,543.23,419.0
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,580.0,444.46
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,552.24,420.88
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,505.0,383.22
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,568.22,429.58
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,646.74,485.2
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,663.43,496.08
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,678.84,506.37
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,726.93,540.63
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,787.5,582.49
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,791.01,584.4
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,792.35,585.26
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,883.71,652.82
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,948.22,695.72
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,850.06,629.63
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,735.05,546.13
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,720.27,537.73
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,702.76,526.81
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,616.76,465.07
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,546.81,413.84
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,546.25,415.89
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,549.8,420.11
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,471.09,362.5
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,406.76,314.57
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,363.07,281.46
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,319.93,247.97
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,273.01,211.1
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,227.72,174.56
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,179.51,134.98
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,134.82,97.67
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,87.51,59.03
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,46.01,22.21
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,17.67,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,16.17,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,39.4,14.54
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,91.48,62.04
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,150.44,110.72
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,189.11,145.31
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,230.66,181.8
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,178.15,141.5
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,93.68,71.87
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,241.79,194.14
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,405.68,325.83
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,447.41,358.02
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,488.34,389.29
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,257.57,206.09
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.15,3.4
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,80.63,59.4
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,152.9,116.47
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,224.92,172.87
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,311.83,239.63
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,408.1,314.41
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,520.28,399.53
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,597.17,457.93
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,688.75,525.79
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,838.59,641.89
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,972.59,737.81
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,968.38,734.5
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,960.39,729.33
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,942.52,717.37
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,921.26,703.17
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,895.46,685.82
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,866.38,666.18
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,829.04,640.38
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,789.3,612.78
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,743.56,580.77
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,696.3,547.33
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,642.19,508.18
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,587.63,466.94
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,530.77,421.95
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,472.53,374.73
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,406.68,320.65
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,344.18,267.72
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,275.85,209.06
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,213.66,154.51
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,142.32,94.7
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,82.83,37.89
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,28.54,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,30.11,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,88.54,31.36
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,153.16,102.81
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,230.18,170.49
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,298.03,231.89
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,372.91,297.73
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,439.72,355.77
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,509.48,413.98
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,570.21,462.42
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,634.44,511.58
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,691.13,553.16
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,746.87,590.96
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,797.91,624.43
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,846.96,655.77
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,888.42,681.17
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,927.0,704.19
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,960.25,723.63
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,990.06,740.61
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,1012.88,753.87
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,1031.83,764.61
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,1044.51,770.31
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,1053.08,773.49
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,1055.38,774.28
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,1053.5,772.59
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,1044.49,765.53
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,1031.4,756.08
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,1012.43,743.96
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,989.61,729.49
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,960.26,710.84
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,927.48,689.97
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,888.36,664.84
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,846.39,637.68
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,798.76,606.41
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,749.1,573.4
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,693.16,536.18
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,636.25,495.78
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,573.49,448.37
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,514.05,401.78
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,444.98,346.94
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,378.65,292.07
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,304.96,229.33
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,237.74,170.44
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,161.01,105.9
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,96.37,39.79
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,32.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,29.7,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,86.82,26.54
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,151.59,101.51
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,228.58,168.93
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,295.73,229.46
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,369.61,294.14
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,436.03,350.85
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,505.46,407.61
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,568.51,457.27
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,628.57,502.88
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,685.52,544.74
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,741.6,582.88
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,791.54,614.7
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,839.42,644.44
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,881.31,670.04
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,920.4,693.37
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,952.48,712.13
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,981.09,728.53
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,1004.59,741.52
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,1024.3,752.1
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,1036.29,757.77
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,1044.23,761.02
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,1046.45,762.28
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,1044.57,761.12
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,1035.25,755.39
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,1021.95,747.3
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,1003.23,735.86
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,980.73,722.09
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,951.49,703.01
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,918.93,681.77
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,879.45,656.76
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,837.22,629.73
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,789.08,598.64
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,739.19,565.84
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,687.37,531.89
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,630.1,490.85
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,565.98,442.35
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,502.75,392.9
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,433.52,337.73
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,367.4,282.95
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,292.78,220.12
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,226.8,162.85
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,151.23,99.41
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,87.42,31.75
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,29.86,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,4.29,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,8.33,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,19.95,10.6
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,31.58,20.93
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,45.15,32.7
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,59.02,44.54
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,72.91,56.18
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,86.85,67.63
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,273.95,223.99
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,480.28,388.21
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,520.73,417.75
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,558.97,445.73
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,585.4,464.02
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,608.1,479.17
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,636.88,498.76
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,652.39,508.63
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,797.97,618.3
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,928.95,708.01
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,859.29,657.79
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,768.6,588.68
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,883.48,673.84
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,977.88,736.7
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,832.06,633.59
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,661.59,504.26
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,711.11,542.9
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,770.8,586.67
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,857.77,652.47
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,924.04,698.15
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,647.8,499.32
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,352.96,270.64
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,528.38,411.62
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,674.3,524.45
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,692.52,539.26
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,691.15,539.6
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,636.19,499.52
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,580.94,457.84
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,522.38,411.88
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,463.11,364.27
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,395.18,309.72
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,331.21,256.52
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,261.21,197.36
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,198.58,143.21
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,127.08,83.71
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,67.2,19.64
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,23.5,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,17.83,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,49.71,6.84
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,107.05,71.19
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,176.32,128.96
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,238.13,181.97
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,308.39,241.1
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,302.26,239.54
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,273.53,217.29
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,408.7,325.18
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,565.73,445.88
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,471.49,369.9
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,323.43,251.22
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,338.97,262.25
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,353.64,271.85
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,440.02,337.0
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,519.14,395.08
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,573.58,432.69
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,616.32,461.66
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,785.72,586.39
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,941.49,689.24
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,849.5,625.08
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,718.55,529.25
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,847.27,623.44
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,951.13,691.53
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,942.52,683.8
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,930.47,675.11
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,911.15,663.19
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,888.67,649.34
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,860.51,632.19
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,829.62,613.17
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,629.72,473.71
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,427.09,322.66
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,407.04,309.96
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,385.75,295.23
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,346.54,266.84
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,308.11,238.53
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,387.34,301.62
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,430.3,333.89
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,363.83,280.61
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,301.83,229.89
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,233.43,173.49
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,172.27,122.33
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,106.22,69.01
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,50.28,9.41
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,18.09,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.1,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,15.85,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,44.78,29.23
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,74.92,55.04
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,107.99,83.22
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,148.23,117.03
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,181.58,144.7
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,216.26,172.87
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,258.45,206.13
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,302.64,240.18
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,404.08,320.36
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,507.44,399.98
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,523.36,409.14
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,535.03,415.33
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,537.25,414.43
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,523.57,402.07
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,607.75,463.85
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,682.42,517.13
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,734.01,553.55
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,773.57,581.74
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,780.79,586.25
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,785.74,589.53
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,790.41,592.86
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,792.85,594.74
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,789.12,591.71
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,783.01,587.17
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,732.89,550.84
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,671.61,506.88
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,639.81,483.88
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,607.42,460.21
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,611.93,466.7
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,622.64,477.03
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,564.64,434.77
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,498.72,386.59
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,380.01,296.27
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,256.8,200.36
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,227.15,177.6
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,198.0,154.57
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,165.93,129.1
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,134.69,103.75
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,103.1,77.67
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,72.93,52.42
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,44.58,28.57
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,16.88,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,8.58,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,17.48,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,49.27,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,108.61,70.92
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,178.0,129.51
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,240.63,183.62
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,311.99,244.16
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,374.15,296.41
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,440.48,350.25
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,500.24,397.32
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,561.72,444.16
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,614.07,482.63
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,668.17,520.68
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,716.11,552.29
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,762.65,582.3
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,802.48,606.82
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,840.07,629.41
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,871.35,647.38
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,899.71,663.2
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,921.4,676.21
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,939.77,687.12
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,762.54,564.21
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,550.26,407.19
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,521.02,386.76
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,477.06,354.87
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,555.42,413.13
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,631.46,467.96
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,781.25,579.1
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,898.76,658.37
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,870.7,638.34
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,846.32,622.12
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,808.78,599.15
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,768.91,574.45
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,718.68,541.49
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,667.76,507.59
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,613.91,469.43
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,561.93,431.28
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,501.85,386.29
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,443.18,340.94
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,376.43,288.59
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,313.81,237.7
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,244.72,180.41
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,183.39,128.61
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,113.28,71.52
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,53.09,0.0
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,18.74,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,14.94,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,41.39,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,97.67,63.48
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,162.6,118.2
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,225.96,172.13
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,297.98,232.55
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,360.31,284.4
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,427.2,337.9
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,487.78,384.03
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,550.75,429.94
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,605.34,468.01
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,660.08,504.41
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,706.54,531.72
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,754.68,558.73
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,795.54,584.75
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,834.32,609.29
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,866.14,628.67
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,895.19,646.26
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,917.51,660.86
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,936.61,673.57
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,708.1,520.47
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,429.93,317.7
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,502.96,372.75
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,561.31,414.86
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,638.94,470.38
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,699.69,513.39
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,824.1,603.27
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,906.74,657.11
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,878.86,639.48
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,848.0,620.9
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,816.61,601.45
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,776.33,575.89
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,727.74,544.74
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,678.07,512.34
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,623.62,475.46
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,568.92,436.6
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,509.24,392.01
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,449.29,345.73
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,382.32,293.18
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,319.37,241.9
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,248.79,183.2
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,186.11,130.05
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,115.41,71.93
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,54.93,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,19.13,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,8.58,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,56.12,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,118.74,75.79
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,192.04,138.69
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,257.62,195.66
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,332.0,258.74
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,396.56,312.58
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,463.56,366.24
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,525.21,414.01
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,588.29,461.06
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,643.83,501.68
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,698.91,539.72
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,748.26,572.58
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,790.48,600.08
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,831.11,625.55
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,869.26,649.06
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,900.77,667.93
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,929.21,684.73
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,827.83,615.83
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,683.47,509.72
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,853.3,633.09
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,991.42,721.09
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,992.89,720.63
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,990.5,719.16
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,980.86,711.78
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,967.47,702.2
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,948.57,690.62
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,926.17,676.88
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,896.76,658.58
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,864.33,638.29
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,826.43,613.89
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,786.1,587.71
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,743.62,560.15
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,694.1,527.31
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,639.24,490.2
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,583.93,450.43
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,521.67,403.47
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,460.74,355.97
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,392.92,302.25
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,330.5,250.79
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,257.81,189.9
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,193.41,134.91
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,119.92,73.89
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,57.09,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
