Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,8.58,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,47.83,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,110.43,69.82
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,183.41,132.42
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,248.66,189.11
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,323.23,252.76
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,386.98,307.02
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,454.82,362.66
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,515.32,410.24
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,579.39,458.72
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,634.25,499.37
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,688.67,537.56
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,737.04,568.65
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,778.28,594.1
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,817.8,618.9
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,854.88,641.73
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,886.24,660.76
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,914.55,677.68
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,936.32,691.27
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,954.63,702.68
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,966.58,708.96
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,974.87,713.0
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,976.77,714.09
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,974.88,712.92
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,966.28,706.46
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,953.98,697.76
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,935.18,686.0
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,912.93,672.07
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,884.72,654.51
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,853.49,634.88
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,815.4,610.21
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,774.9,583.72
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,730.25,554.07
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,679.23,519.52
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,624.65,481.59
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,569.83,441.6
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,507.71,394.06
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,448.91,347.58
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,381.02,293.54
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,317.31,240.99
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,245.34,180.73
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,181.99,126.85
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,110.09,67.09
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,48.2,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,30.86,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,94.87,59.34
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,162.14,116.61
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,226.23,171.46
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,299.76,233.82
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,362.85,286.94
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,430.59,342.04
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,492.97,390.56
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,558.13,439.34
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,613.77,479.71
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,667.13,517.07
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,716.09,547.54
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,763.9,576.31
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,804.93,602.01
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,843.8,625.87
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,876.63,644.58
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,906.7,661.3
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,921.36,668.48
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,940.12,678.5
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,956.6,687.08
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,969.61,693.55
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,971.95,695.39
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,970.55,695.13
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,963.68,692.13
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,953.09,686.87
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,934.81,676.26
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,913.08,663.52
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,885.84,645.9
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,855.43,626.23
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,818.26,604.43
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,778.64,580.68
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,738.35,554.94
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,690.72,523.67
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,636.28,487.01
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,581.34,447.66
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,520.28,401.53
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,460.27,354.62
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,392.7,300.96
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,328.78,248.24
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,257.86,188.65
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,193.53,133.6
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,119.17,70.9
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,49.61,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,47.71,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,118.79,72.67
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,195.15,139.99
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,261.5,198.32
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,335.1,261.74
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,399.34,316.7
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,467.16,372.47
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,529.08,421.06
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,592.29,468.73
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,646.94,509.31
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,696.27,543.6
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,744.03,574.41
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,790.0,603.36
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,829.47,627.94
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,866.37,650.49
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,896.53,668.63
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,923.47,684.59
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,944.06,697.7
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,961.08,708.61
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,971.03,713.58
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,977.17,716.24
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,977.64,716.42
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,974.32,714.32
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,964.41,707.03
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,950.84,697.52
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,931.17,685.18
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,908.09,670.68
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,878.84,652.4
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,846.69,632.1
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,807.65,606.71
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,766.35,579.58
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,724.1,551.5
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,674.93,518.14
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,619.94,479.68
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,564.75,439.11
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,502.33,391.13
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,441.62,343.01
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,375.73,290.12
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,312.56,237.65
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,240.69,177.17
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,177.69,123.36
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,105.93,62.44
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,38.74,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,27.58,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,91.1,54.15
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,159.62,113.2
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,222.65,167.18
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,295.44,228.95
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,357.77,281.78
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,424.71,336.74
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,485.02,385.15
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,545.88,432.65
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,496.04,391.21
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,415.8,325.31
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,577.71,452.04
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,751.26,578.52
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,790.7,603.11
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,827.93,626.62
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,656.19,500.03
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,427.13,322.96
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,437.59,331.2
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,447.84,338.51
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,719.8,544.35
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,946.58,699.06
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,948.4,698.62
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,946.55,697.46
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,937.78,690.46
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,925.44,681.28
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,781.07,583.08
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,611.9,457.97
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,453.21,342.09
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,301.59,227.04
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,402.26,306.23
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,494.31,376.59
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,593.13,454.48
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,660.89,507.26
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,607.16,468.78
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,553.25,429.04
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,491.0,381.07
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,432.29,334.39
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,365.7,280.56
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,303.48,228.66
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,230.82,168.3
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,167.77,115.26
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,97.96,56.06
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,32.6,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,15.41,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,69.16,40.14
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,131.53,94.02
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,190.99,143.92
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,261.3,202.84
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,321.54,253.49
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,390.68,309.88
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,453.42,360.0
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,519.78,411.58
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,453.67,357.72
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,350.45,273.85
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,314.23,244.3
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,283.36,218.28
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,206.75,158.4
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,125.72,94.25
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,247.8,189.66
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,369.54,281.32
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,457.05,346.95
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,532.94,403.0
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,513.05,386.37
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,492.12,369.47
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,467.52,351.42
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,456.69,343.23
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,479.47,360.04
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,487.46,366.15
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,483.77,363.76
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,479.32,360.91
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,504.4,381.11
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,538.48,407.28
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,463.14,352.56
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,402.91,308.26
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,521.39,401.64
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,604.21,465.44
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,549.88,425.36
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,496.35,385.77
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,427.57,333.03
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,367.06,285.34
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,302.11,233.58
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,243.03,185.31
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,169.77,125.57
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,113.2,79.4
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,60.71,34.41
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.63,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,27.01,13.23
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,47.21,32.36
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,77.79,57.89
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,107.7,82.85
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,136.71,107.0
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,166.96,131.81
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,96.03,73.97
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,27.85,17.41
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,74.95,55.97
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,124.77,95.93
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,126.39,96.68
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,128.1,97.6
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,120.94,91.69
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,113.93,85.96
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,65.68,47.31
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,18.6,9.4
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,297.39,232.0
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,585.83,441.99
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,501.9,377.32
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,401.69,302.58
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,402.31,303.44
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,402.75,303.58
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,515.28,387.7
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,625.14,466.35
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,333.63,255.82
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,58.68,41.31
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,35.82,23.27
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,13.01,4.87
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,12.08,4.16
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,11.14,3.44
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,10.68,3.08
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,10.21,2.72
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,10.2,2.75
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,10.2,2.79
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,8.8,1.65
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,7.41,0.5
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,6.02,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.63,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,81.58,58.87
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,139.19,97.72
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,76.54,42.33
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,18.12,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,16.7,5.8
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,28.8,17.79
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,46.45,32.97
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,64.06,48.03
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,82.18,63.31
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,100.32,78.37
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,102.33,79.73
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,104.63,81.27
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,74.01,55.87
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,45.55,32.23
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,44.63,31.32
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,43.71,30.41
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,83.41,62.73
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,124.8,95.98
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,181.74,141.48
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,240.3,187.51
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,251.55,195.99
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,262.87,204.62
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,193.72,149.88
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,126.49,96.2
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,125.5,95.49
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,124.53,94.72
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,213.94,165.64
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,320.54,247.71
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,223.57,172.54
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,143.44,109.46
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,151.07,115.76
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,158.84,122.09
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,163.93,126.64
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,169.09,131.31
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,154.54,119.97
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,140.18,108.74
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,132.66,102.99
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,125.25,97.29
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,108.57,83.97
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,91.95,70.52
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,74.85,56.59
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,57.78,42.41
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,41.74,28.8
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,26.0,15.35
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,14.37,4.08
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.7,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,6.01,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,8.33,1.38
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,11.12,3.78
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,13.9,6.14
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,13.44,5.72
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,10.2,2.9
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,10.22,2.79
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,11.15,3.54
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,12.08,4.28
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,13.02,5.01
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,14.41,6.14
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,15.81,7.27
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,143.59,110.34
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,280.42,216.32
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,271.77,209.12
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,263.13,202.43
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,236.05,181.57
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,209.27,160.85
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,203.29,156.37
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,197.37,151.91
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,298.97,232.65
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,390.23,303.42
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,256.62,200.12
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,124.21,94.83
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,259.43,205.28
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,373.85,295.64
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,414.41,329.58
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,442.45,353.07
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,382.48,305.16
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,326.96,260.19
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,281.58,222.73
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,237.11,184.67
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,172.67,130.26
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,112.59,79.65
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,57.73,29.44
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.95,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,5.55,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,10.18,2.7
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,16.21,7.98
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,22.25,13.21
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,28.3,18.42
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,34.35,23.56
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,40.4,28.57
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,46.47,33.52
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,84.78,65.2
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,125.0,97.83
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,259.29,207.74
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,407.31,323.94
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,280.32,222.15
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,153.92,119.03
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,130.7,100.3
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,108.01,81.87
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,75.97,56.07
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,44.69,30.76
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,87.68,65.44
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,132.43,101.11
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,122.11,92.83
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,111.85,84.67
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,109.91,83.16
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,107.97,81.67
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,61.02,44.0
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,14.88,6.52
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,12.55,4.64
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.22,2.74
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,47.45,33.37
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,84.86,64.08
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,46.03,32.4
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.42,0.52
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,59.53,43.8
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,115.09,89.54
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,100.47,77.71
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,85.91,65.85
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,69.83,52.66
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,53.77,39.24
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,39.27,26.84
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,25.07,14.59
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,13.91,3.08
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.86,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,14.82,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,72.57,32.69
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,140.17,98.77
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,201.47,151.98
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,272.25,212.71
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,334.38,266.44
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,401.62,322.9
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,228.16,185.84
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.05,4.44
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,67.94,50.96
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,127.12,99.19
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,115.07,88.89
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,103.44,79.1
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,100.37,76.31
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,97.38,73.6
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,110.02,83.45
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,122.73,93.26
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,152.77,116.98
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,183.28,140.83
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,130.87,99.43
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,80.19,59.08
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,80.19,59.12
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,80.19,59.13
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,104.57,78.45
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,129.54,98.06
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,76.9,56.32
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,26.04,15.49
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,24.64,14.4
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,23.24,13.29
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,71.72,52.72
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,122.3,93.6
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,68.42,50.33
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,16.71,8.14
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,70.74,52.6
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,129.85,100.66
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,281.47,225.06
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,394.49,311.38
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,327.18,255.64
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,265.1,203.6
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,194.11,144.19
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,135.46,94.32
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,67.56,30.69
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,11.59,0.61
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,23.21,13.17
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,37.33,25.47
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,51.85,37.94
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,67.41,51.19
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,82.98,64.27
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,101.2,79.34
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,119.48,94.26
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,96.29,74.85
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,74.48,56.62
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,89.36,68.63
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,104.45,80.66
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,118.64,92.01
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,132.91,103.38
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,179.74,141.1
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,227.71,179.22
