Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,765.03,606.78
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,718.44,572.85
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,670.47,537.57
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,620.78,499.21
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,565.96,455.46
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,502.04,403.48
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,439.87,351.62
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,368.84,291.68
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,302.64,233.88
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,222.77,164.79
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,157.5,102.43
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,58.04,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,31.19,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,85.73,11.4
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,156.11,111.16
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,234.13,180.93
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,299.48,239.77
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,371.76,303.0
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,303.58,249.62
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,186.71,151.88
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,240.41,196.38
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,288.97,235.63
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,292.16,236.25
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,282.48,226.6
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,537.42,432.92
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,784.12,616.52
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,816.33,634.87
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,845.84,652.69
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,869.87,666.79
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,890.83,678.48
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,912.08,689.13
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,922.51,692.18
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,926.04,693.84
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,925.97,693.31
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,920.21,687.82
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,910.88,680.18
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,894.69,670.41
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,875.17,658.49
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,849.63,642.92
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,821.02,625.16
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,790.3,605.42
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,750.88,579.36
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,706.87,549.95
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,661.14,518.73
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,606.87,478.32
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,552.44,436.52
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,490.7,387.89
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,430.6,338.94
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,360.06,281.79
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,297.15,228.4
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,218.74,161.49
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,151.79,98.54
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,55.82,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,37.78,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,102.78,2.72
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,174.75,124.96
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,258.19,202.28
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,326.31,265.81
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,400.76,333.27
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,465.74,390.69
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,533.59,448.46
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,587.89,493.53
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,646.24,540.08
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,699.18,579.31
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,751.21,616.26
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,794.5,645.17
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,835.57,671.72
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,871.5,694.26
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,904.55,714.55
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,929.35,728.94
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,950.62,740.75
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,965.86,748.64
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,977.27,753.97
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,981.66,756.37
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,982.08,756.26
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,975.68,750.24
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,965.36,741.76
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,948.56,730.41
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,928.06,716.67
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,900.85,698.72
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,870.35,678.47
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,833.59,654.94
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,794.16,629.21
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,747.19,596.41
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,698.64,561.98
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,643.51,521.07
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,587.87,477.39
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,524.81,425.69
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,463.08,373.4
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,395.56,316.38
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,329.13,258.02
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,249.16,187.27
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,179.35,118.23
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,68.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,34.72,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,94.69,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,166.67,118.65
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,244.97,191.39
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,311.47,252.44
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,382.22,315.51
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,443.59,368.59
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,507.29,421.41
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,564.81,467.92
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,622.78,513.25
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,671.86,550.06
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,719.82,583.8
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,761.97,613.31
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,802.07,641.01
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,828.74,658.68
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,858.8,678.85
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,882.75,693.48
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,903.48,705.81
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,918.34,714.02
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,929.7,719.9
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,933.01,721.97
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,932.67,721.72
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,925.86,715.78
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,915.45,707.55
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,898.91,696.54
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,879.01,683.31
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,851.53,664.77
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,821.18,644.19
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,791.05,623.71
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,752.17,596.7
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,706.88,564.7
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,660.15,531.18
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,605.42,489.1
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,550.56,445.81
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,489.02,396.11
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,429.14,346.12
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,361.29,288.66
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,296.13,231.65
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,218.38,163.92
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,151.79,100.0
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,55.85,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.06,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,31.9,19.74
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,51.71,38.06
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,76.87,60.25
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,108.21,87.71
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,133.41,109.51
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,159.53,131.72
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,261.84,219.09
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,377.0,314.72
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,418.48,346.77
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,460.63,378.87
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,433.89,354.5
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,388.76,315.67
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,385.69,311.8
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,368.47,296.76
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,193.2,155.75
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,28.82,18.49
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,81.54,62.26
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,137.17,107.6
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,123.59,96.63
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,110.19,85.85
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,116.65,91.19
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,123.16,96.57
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,170.91,135.95
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,220.09,176.07
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,129.14,102.01
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,44.64,31.86
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,139.43,111.51
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,239.73,193.97
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,227.78,184.53
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,215.64,175.09
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,193.42,157.34
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,171.63,139.69
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,147.34,119.41
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,123.62,99.33
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,92.63,73.0
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,68.33,52.05
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,46.58,33.01
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,24.86,13.3
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,12.39,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.92,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.24,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.55,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,7.87,1.18
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,10.19,3.27
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,12.97,5.75
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,15.76,8.21
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,10.66,3.71
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,5.56,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,6.03,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,6.49,0.0
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,10.21,3.21
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.93,6.41
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,119.72,97.42
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,235.49,194.37
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,146.63,119.59
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,63.32,48.61
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,125.81,101.69
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,191.92,157.0
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,171.0,139.31
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,150.36,121.94
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,95.96,76.09
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,44.66,32.54
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,111.96,89.72
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,184.21,150.18
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,153.16,124.27
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,122.7,98.85
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,92.85,73.84
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,64.21,49.61
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,38.09,27.3
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,12.06,4.82
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,11.13,4.05
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,10.19,3.27
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,8.34,1.65
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,6.48,0.02
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,5.09,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.7,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,2.31,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.92,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.48,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.95,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.85,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,5.55,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,9.26,2.21
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,13.43,5.97
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,17.61,9.72
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,22.25,13.83
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,26.9,17.9
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,16.23,8.54
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,5.56,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,12.06,4.83
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,18.56,10.42
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,13.92,6.38
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.28,2.35
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,24.62,15.51
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,39.99,28.56
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,80.13,62.56
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,122.26,97.86
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,222.85,182.06
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,321.16,262.24
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,308.66,251.7
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,296.14,241.47
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,193.72,157.52
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,109.26,86.82
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,92.1,72.54
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,75.45,58.59
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,117.9,94.51
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,162.75,132.24
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,82.43,64.78
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,8.35,1.53
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,115.08,93.99
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,231.54,192.69
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,208.09,172.94
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,185.03,153.55
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,158.31,130.78
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,132.3,108.35
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,104.64,84.39
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,77.92,60.97
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,49.74,36.13
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,26.08,14.54
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,12.87,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.95,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,6.01,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,10.18,3.02
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,14.82,7.22
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,19.46,11.41
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,24.11,15.51
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,28.76,19.55
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,51.12,38.99
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,73.86,58.53
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,77.07,61.11
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,80.33,63.75
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,77.29,61.0
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,74.49,58.5
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,118.59,95.53
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,164.47,133.17
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,124.32,99.63
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,85.77,67.35
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,145.25,117.25
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,207.17,168.08
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,118.13,94.43
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,35.35,24.59
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,106.08,84.42
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,181.99,147.04
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,122.01,97.41
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,65.18,49.85
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,94.15,74.43
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,124.77,100.21
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,117.93,94.61
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,111.14,89.11
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,93.27,74.08
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,75.58,59.13
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,67.93,52.87
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,60.46,46.67
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,254.26,214.54
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,398.78,330.96
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,329.93,270.11
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,266.41,213.35
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,196.38,150.55
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,135.75,91.26
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,49.72,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,63.97,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,148.2,98.44
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,231.34,179.43
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,295.86,240.43
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,370.78,309.08
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,435.18,367.75
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,502.86,427.53
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,560.35,476.67
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,618.38,524.69
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,669.53,565.68
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,714.42,599.29
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,519.82,438.1
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,257.63,212.52
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,242.66,199.37
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,216.08,176.32
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,213.71,173.75
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,211.36,171.2
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,185.89,149.62
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,160.76,128.39
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,145.86,116.11
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,131.18,104.0
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,136.76,108.64
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,142.41,113.35
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,120.79,95.55
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,99.5,77.97
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,80.59,62.28
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,62.36,47.09
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,69.82,53.47
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,77.29,59.87
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,64.67,49.35
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,52.06,38.78
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,46.46,34.18
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,40.87,29.53
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,239.0,200.9
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,394.29,326.66
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,324.58,265.87
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,260.31,209.0
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,182.12,140.28
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,117.17,79.52
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,50.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,48.3,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,125.45,82.25
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,200.98,156.13
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,265.61,215.59
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,337.86,280.09
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,398.4,332.73
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,462.18,385.82
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,518.45,431.52
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,575.82,476.37
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,625.14,513.7
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,670.63,546.68
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,712.54,574.85
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,752.79,601.21
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,508.57,413.65
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,196.38,157.38
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,210.79,170.07
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,225.39,181.76
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,329.02,265.74
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,436.39,349.23
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,388.56,310.85
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,354.07,283.36
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,350.72,280.58
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,347.29,277.61
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,433.27,346.97
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,516.0,411.51
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,434.42,347.21
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,368.32,294.78
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,387.04,311.18
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,402.47,324.2
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,372.89,300.79
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,343.7,277.77
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,442.8,357.68
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,507.05,406.09
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,446.49,356.37
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,388.17,308.5
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,319.59,253.97
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,256.41,201.23
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,183.68,139.22
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,121.99,81.9
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,52.47,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,21.72,10.58
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,37.92,26.93
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,58.0,45.24
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,77.91,63.3
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,100.06,83.06
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,123.06,103.36
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,113.9,95.15
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,104.76,86.79
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,116.51,96.87
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,128.34,106.93
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,150.4,125.89
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,172.81,145.04
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,166.18,138.7
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,159.63,132.5
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,196.67,164.32
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,234.52,196.57
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,239.15,200.28
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,243.83,204.12
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,250.33,209.99
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,256.89,215.96
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,307.02,259.02
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,343.82,290.65
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,295.63,249.5
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,236.14,198.64
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,218.49,183.77
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,201.09,169.05
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,189.72,159.53
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,178.54,150.16
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,273.8,235.13
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,342.24,295.74
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,309.86,268.26
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,277.97,240.93
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,243.79,210.79
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,210.03,180.44
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,172.2,146.14
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,135.94,112.67
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,97.23,76.74
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,66.17,45.53
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,26.92,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
