Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,86.97,23.71
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,193.14,147.92
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,260.34,214.82
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,335.99,286.6
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,399.99,347.12
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,467.63,408.75
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,526.7,461.07
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,586.87,512.48
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,586.92,511.16
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,573.84,498.39
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,671.87,579.58
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,773.48,658.51
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,809.27,684.59
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,842.51,708.99
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,785.8,662.33
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,700.81,592.64
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,701.09,589.94
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,698.46,584.45
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,671.1,561.12
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,628.54,526.26
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,794.31,660.21
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,921.71,753.58
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,907.3,741.88
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,889.4,729.0
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,796.53,658.42
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,702.35,586.2
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,667.23,559.73
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,630.79,531.24
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,664.72,560.41
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,683.48,575.9
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,631.21,534.75
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,578.45,491.63
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,517.0,439.5
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,456.95,387.03
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,388.51,326.88
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,324.09,268.16
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,249.39,199.46
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,181.92,134.23
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,80.11,8.89
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,36.0,76.13,15.52
2016,12,20,8,0,375.0,32.0,0.1,1.0,72.0,170.3,126.58
2016,12,20,8,15,465.5,41.0,0.2,1.5,116.0,234.89,187.16
2016,12,20,8,30,556.0,50.0,0.3,2.0,160.0,308.68,253.08
2016,12,20,8,45,611.0,56.0,0.45,3.0,205.5,370.62,307.87
2016,12,20,9,0,666.0,62.0,0.6,4.0,251.0,436.74,364.24
2016,12,20,9,15,702.5,66.0,0.75,4.5,294.5,491.1,410.16
2016,12,20,9,30,739.0,70.0,0.9,5.0,338.0,549.56,457.87
2016,12,20,9,45,763.5,73.5,1.05,6.0,377.0,600.57,497.53
2016,12,20,10,0,788.0,77.0,1.2,7.0,416.0,651.21,535.49
2016,12,20,10,15,806.0,79.5,1.3,7.5,449.5,695.24,566.85
2016,12,20,10,30,824.0,82.0,1.4,8.0,483.0,737.79,596.73
2016,12,20,10,45,462.5,162.0,1.55,8.5,390.0,567.0,464.06
2016,12,20,11,0,101.0,242.0,1.7,9.0,297.0,340.21,278.36
2016,12,20,11,15,101.5,251.0,1.8,9.5,307.5,352.37,288.63
2016,12,20,11,30,102.0,260.0,1.9,10.0,318.0,364.4,297.47
2016,12,20,11,45,101.0,265.5,2.05,10.5,324.0,370.78,301.91
2016,12,20,12,0,100.0,271.0,2.2,11.0,330.0,376.96,306.24
2016,12,20,12,15,161.5,273.5,2.25,11.0,369.0,448.07,363.79
2016,12,20,12,30,223.0,276.0,2.3,11.0,408.0,505.59,409.78
2016,12,20,12,45,550.0,181.0,2.35,11.5,504.0,710.7,573.01
2016,12,20,13,0,877.0,86.0,2.4,12.0,600.0,877.38,692.99
2016,12,20,13,15,872.5,85.5,2.4,12.0,587.5,864.31,682.41
2016,12,20,13,30,868.0,85.0,2.4,12.0,575.0,847.99,671.44
2016,12,20,13,45,860.5,83.5,2.45,12.5,555.0,831.64,659.76
2016,12,20,14,0,853.0,82.0,2.5,13.0,535.0,805.3,640.91
2016,12,20,14,15,455.0,144.0,2.45,13.0,384.5,539.95,440.36
2016,12,20,14,30,57.0,206.0,2.4,13.0,234.0,261.26,212.19
2016,12,20,14,45,37.0,183.0,2.4,13.0,200.5,219.22,178.73
2016,12,20,15,0,17.0,160.0,2.4,13.0,167.0,169.92,138.03
2016,12,20,15,15,13.5,145.5,2.2,12.5,151.0,152.54,124.06
2016,12,20,15,30,10.0,131.0,2.0,12.0,135.0,135.52,110.15
2016,12,20,15,45,324.0,98.0,1.8,12.0,189.5,310.47,259.3
2016,12,20,16,0,638.0,65.0,1.6,12.0,244.0,425.14,349.7
2016,12,20,16,15,580.5,58.5,1.5,11.0,198.5,358.57,292.69
2016,12,20,16,30,523.0,52.0,1.4,10.0,153.0,296.48,238.61
2016,12,20,16,45,433.5,42.0,1.35,9.5,110.0,223.71,174.47
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,160.13,115.65
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,71.77,11.43
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.5,75.25,10.22
2016,12,21,8,0,373.0,32.0,3.6,6.0,71.0,168.93,123.93
2016,12,21,8,15,464.5,40.5,3.55,6.5,114.5,233.11,185.23
2016,12,21,8,30,556.0,49.0,3.5,7.0,158.0,306.57,251.99
2016,12,21,8,45,614.0,55.0,3.5,8.0,204.0,369.84,308.78
2016,12,21,9,0,672.0,61.0,3.5,9.0,250.0,437.62,367.34
2016,12,21,9,15,708.5,65.0,3.7,9.5,293.5,492.32,414.4
2016,12,21,9,30,745.0,69.0,3.9,10.0,337.0,551.04,463.22
2016,12,21,9,45,771.0,72.0,4.1,11.0,376.5,602.73,504.17
2016,12,21,10,0,797.0,75.0,4.3,12.0,416.0,654.14,543.57
2016,12,21,10,15,594.5,131.5,4.3,12.5,397.5,603.25,499.3
2016,12,21,10,30,392.0,188.0,4.3,13.0,379.0,517.1,426.77
2016,12,21,10,45,623.5,135.5,4.35,14.0,458.5,668.62,547.88
2016,12,21,11,0,855.0,83.0,4.4,15.0,538.0,807.82,649.64
2016,12,21,11,15,566.5,168.0,4.4,15.0,474.0,682.42,552.62
2016,12,21,11,30,278.0,253.0,4.4,15.0,410.0,532.2,430.24
2016,12,21,11,45,300.5,255.0,4.4,15.5,428.0,557.76,450.07
2016,12,21,12,0,323.0,257.0,4.4,16.0,446.0,582.74,468.54
2016,12,21,12,15,282.0,266.0,4.4,16.0,432.0,559.17,449.08
2016,12,21,12,30,241.0,275.0,4.4,16.0,418.0,520.29,418.29
2016,12,21,12,45,340.0,252.0,4.4,16.5,452.0,593.8,476.68
2016,12,21,13,0,439.0,229.0,4.4,17.0,486.0,664.82,531.56
2016,12,21,13,15,656.5,156.5,4.35,17.0,532.0,772.03,615.84
2016,12,21,13,30,874.0,84.0,4.3,17.0,578.0,852.38,674.25
2016,12,21,13,45,865.0,83.0,4.25,17.5,558.0,828.57,655.62
2016,12,21,14,0,856.0,82.0,4.2,18.0,538.0,808.44,640.52
2016,12,21,14,15,844.0,80.5,4.1,18.0,510.5,775.79,617.27
2016,12,21,14,30,832.0,79.0,4.0,18.0,483.0,740.76,592.26
2016,12,21,14,45,809.0,78.0,3.9,18.0,448.5,696.16,559.91
2016,12,21,15,0,786.0,77.0,3.8,18.0,414.0,650.36,526.36
2016,12,21,15,15,760.0,74.0,3.4,17.5,374.5,599.41,487.08
2016,12,21,15,30,734.0,71.0,3.0,17.0,335.0,548.2,446.38
2016,12,21,15,45,696.5,66.5,2.7,16.5,291.5,488.81,398.46
2016,12,21,16,0,659.0,62.0,2.4,16.0,248.0,433.64,352.44
2016,12,21,16,15,602.0,56.0,2.2,15.0,202.0,366.88,296.59
2016,12,21,16,30,545.0,50.0,2.0,14.0,156.0,304.52,242.51
2016,12,21,16,45,454.0,41.0,1.85,13.5,112.5,231.05,178.18
2016,12,21,17,0,363.0,32.0,1.7,13.0,69.0,166.84,119.41
2016,12,21,17,15,181.5,16.0,1.75,12.5,34.5,74.84,16.16
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.0,16.5,4.25,6.5,33.5,69.94,4.57
2016,12,22,8,0,332.0,33.0,4.4,7.0,67.0,156.33,113.88
2016,12,22,8,15,425.5,42.5,4.55,7.5,110.0,220.09,174.47
2016,12,22,8,30,519.0,52.0,4.7,8.0,153.0,293.41,241.08
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.5,356.3,298.46
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,424.01,358.5
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.5,481.23,407.9
2016,12,22,9,30,717.0,73.0,5.0,10.0,331.0,540.13,457.09
2016,12,22,9,45,743.5,76.5,5.0,11.0,370.0,588.99,495.95
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,640.39,535.52
2016,12,22,10,15,788.0,82.5,4.85,12.5,443.0,683.97,566.81
2016,12,22,10,30,806.0,85.0,4.7,13.0,477.0,726.12,596.31
2016,12,22,10,45,819.0,87.0,4.6,13.5,504.0,762.06,620.75
2016,12,22,11,0,832.0,89.0,4.5,14.0,531.0,795.78,643.15
2016,12,22,11,15,662.5,146.5,4.4,14.0,507.0,743.4,602.15
2016,12,22,11,30,493.0,204.0,4.3,14.0,483.0,671.19,543.42
2016,12,22,11,45,511.0,202.0,4.2,14.5,496.5,691.74,558.0
2016,12,22,12,0,529.0,200.0,4.1,15.0,510.0,710.62,570.85
2016,12,22,12,15,712.5,139.5,4.0,15.0,560.0,812.69,648.1
2016,12,22,12,30,896.0,79.0,3.9,15.0,610.0,892.75,705.03
2016,12,22,12,45,891.5,80.0,3.85,15.5,605.5,888.45,699.82
2016,12,22,13,0,887.0,81.0,3.8,16.0,601.0,880.7,692.95
2016,12,22,13,15,882.5,80.5,3.75,16.0,588.5,867.75,683.84
2016,12,22,13,30,878.0,80.0,3.7,16.0,576.0,851.51,672.52
2016,12,22,13,45,868.0,79.5,3.65,16.5,556.0,827.49,654.47
2016,12,22,14,0,858.0,79.0,3.6,17.0,536.0,800.63,634.5
2016,12,22,14,15,846.0,77.5,3.55,16.5,509.0,774.56,617.51
2016,12,22,14,30,834.0,76.0,3.5,16.0,482.0,739.59,593.79
2016,12,22,14,45,810.5,75.5,3.45,16.0,447.5,695.26,561.76
2016,12,22,15,0,787.0,75.0,3.4,16.0,413.0,649.76,528.51
2016,12,22,15,15,762.0,72.0,3.1,15.5,374.0,599.5,489.98
2016,12,22,15,30,737.0,69.0,2.8,15.0,335.0,548.9,449.79
2016,12,22,15,45,697.5,65.5,2.55,15.0,291.5,489.4,400.87
2016,12,22,16,0,658.0,62.0,2.3,15.0,248.0,434.22,354.1
2016,12,22,16,15,601.5,56.0,2.1,14.0,202.5,367.7,298.33
2016,12,22,16,30,545.0,50.0,1.9,13.0,157.0,305.52,244.3
2016,12,22,16,45,450.5,41.5,1.7,12.5,113.5,231.15,179.11
2016,12,22,17,0,356.0,33.0,1.5,12.0,70.0,166.35,120.06
2016,12,22,17,15,178.0,16.5,1.55,11.5,35.0,75.16,20.53
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,2.6,9.5,7.0,6.48,0.0
2016,12,23,8,0,0.0,14.0,3.0,10.0,14.0,12.97,4.83
2016,12,23,8,15,0.0,23.5,3.2,10.5,23.5,21.8,12.86
2016,12,23,8,30,0.0,33.0,3.4,11.0,33.0,30.63,20.7
2016,12,23,8,45,0.0,43.5,3.6,11.5,43.5,40.41,29.27
2016,12,23,9,0,0.0,54.0,3.8,12.0,54.0,50.2,37.72
2016,12,23,9,15,0.0,63.5,3.85,12.5,63.5,59.06,45.25
2016,12,23,9,30,0.0,73.0,3.9,13.0,73.0,68.16,52.85
2016,12,23,9,45,0.0,82.0,3.95,14.0,82.0,76.83,59.87
2016,12,23,10,0,0.0,91.0,4.0,15.0,91.0,85.54,66.82
2016,12,23,10,15,0.0,98.5,4.0,15.5,98.5,92.78,72.58
2016,12,23,10,30,0.0,106.0,4.0,16.0,106.0,100.05,78.32
2016,12,23,10,45,0.0,112.5,4.0,16.5,112.5,106.36,83.22
2016,12,23,11,0,0.0,119.0,4.0,17.0,119.0,112.7,88.13
2016,12,23,11,15,0.0,123.5,4.05,17.0,123.5,117.07,91.58
2016,12,23,11,30,0.0,128.0,4.1,17.0,128.0,121.46,95.07
2016,12,23,11,45,0.0,129.0,4.15,17.5,129.0,122.37,95.53
2016,12,23,12,0,0.0,130.0,4.2,18.0,130.0,123.31,96.05
2016,12,23,12,15,0.0,147.5,4.2,18.5,147.5,140.95,110.13
2016,12,23,12,30,0.0,165.0,4.2,19.0,165.0,158.86,124.32
2016,12,23,12,45,0.0,164.0,4.2,19.5,164.0,157.85,123.25
2016,12,23,13,0,0.0,163.0,4.2,20.0,163.0,156.89,122.29
2016,12,23,13,15,0.0,162.5,4.15,20.0,162.5,156.5,122.04
2016,12,23,13,30,0.0,162.0,4.1,20.0,162.0,156.18,121.89
2016,12,23,13,45,0.0,153.5,4.1,20.0,153.5,147.63,115.15
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,139.15,108.47
2016,12,23,14,15,0.0,130.0,3.95,20.0,130.0,124.06,96.41
2016,12,23,14,30,0.0,115.0,3.8,20.0,115.0,109.09,84.41
2016,12,23,14,45,0.0,79.5,3.65,20.5,79.5,74.01,55.69
2016,12,23,15,0,0.0,44.0,3.5,21.0,44.0,40.88,28.37
2016,12,23,15,15,0.0,39.5,3.05,20.5,39.5,36.68,25.03
2016,12,23,15,30,0.0,35.0,2.6,20.0,35.0,32.49,21.64
2016,12,23,15,45,262.5,58.5,2.2,20.0,133.5,228.48,186.83
2016,12,23,16,0,525.0,82.0,1.8,20.0,232.0,387.67,311.21
2016,12,23,16,15,466.0,73.0,1.55,19.0,188.5,322.58,256.76
2016,12,23,16,30,407.0,64.0,1.3,18.0,145.0,260.77,204.77
2016,12,23,16,45,316.0,51.5,1.1,17.5,104.0,190.99,145.54
2016,12,23,17,0,225.0,39.0,0.9,17.0,63.0,130.93,93.28
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.5,60.25,18.3
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,132.5,17.0,2.75,17.5,30.5,59.45,0.0
2016,12,24,8,0,265.0,34.0,3.0,18.0,61.0,135.14,93.34
2016,12,24,8,15,358.0,45.0,3.1,18.5,102.0,196.49,148.78
2016,12,24,8,30,451.0,56.0,3.2,19.0,143.0,267.5,210.03
2016,12,24,8,45,512.5,63.5,3.3,19.5,187.0,328.96,263.13
2016,12,24,9,0,574.0,71.0,3.4,20.0,231.0,395.41,318.89
2016,12,24,9,15,614.5,76.0,3.6,20.0,273.0,451.7,366.0
2016,12,24,9,30,655.0,81.0,3.8,20.0,315.0,510.04,413.57
2016,12,24,9,45,688.0,83.5,4.0,20.5,354.0,562.19,454.47
2016,12,24,10,0,721.0,86.0,4.2,21.0,393.0,614.88,494.81
2016,12,24,10,15,380.0,142.0,4.35,21.5,305.0,453.5,365.16
2016,12,24,10,30,39.0,198.0,4.5,22.0,217.0,238.05,187.84
2016,12,24,10,45,19.5,125.5,4.7,22.5,135.0,141.13,109.95
2016,12,24,11,0,0.0,53.0,4.9,23.0,53.0,49.3,34.72
2016,12,24,11,15,6.0,127.0,5.0,23.0,130.5,125.59,96.65
2016,12,24,11,30,12.0,201.0,5.1,23.0,208.0,207.58,161.93
2016,12,24,11,45,56.0,236.5,5.2,23.5,269.0,297.39,233.32
2016,12,24,12,0,100.0,272.0,5.3,24.0,330.0,378.05,296.18
2016,12,24,12,15,105.5,275.0,5.3,24.0,337.0,386.79,302.76
2016,12,24,12,30,111.0,278.0,5.3,24.0,344.0,395.37,309.43
2016,12,24,12,45,94.5,272.0,5.35,24.0,328.0,373.54,292.25
2016,12,24,13,0,78.0,266.0,5.4,24.0,312.0,351.68,275.07
2016,12,24,13,15,57.0,249.5,5.35,24.0,282.5,313.59,245.14
2016,12,24,13,30,36.0,233.0,5.3,24.0,253.0,276.06,215.49
2016,12,24,13,45,18.0,180.0,5.3,24.0,190.0,190.39,147.98
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,120.73,92.13
2016,12,24,14,15,0.0,77.5,5.15,24.0,77.5,72.16,53.17
2016,12,24,14,30,0.0,28.0,5.0,24.0,28.0,26.01,15.68
2016,12,24,14,45,0.0,67.0,4.85,24.0,67.0,62.34,45.44
2016,12,24,15,0,0.0,106.0,4.7,24.0,106.0,100.65,76.69
2016,12,24,15,15,0.0,96.0,4.45,23.5,96.0,90.91,69.05
2016,12,24,15,30,0.0,86.0,4.2,23.0,86.0,81.22,61.41
2016,12,24,15,45,270.5,82.0,4.0,23.0,159.5,262.6,212.31
2016,12,24,16,0,541.0,78.0,3.8,23.0,233.0,392.82,314.49
2016,12,24,16,15,482.0,70.0,3.8,22.5,190.0,328.05,260.42
2016,12,24,16,30,423.0,62.0,3.8,22.0,147.0,267.96,209.41
2016,12,24,16,45,331.0,50.5,3.8,21.5,106.0,195.94,148.41
2016,12,24,17,0,239.0,39.0,3.8,21.0,65.0,135.76,96.17
2016,12,24,17,15,119.5,19.5,3.95,20.5,32.5,62.55,21.57
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,11.5,5.95,18.5,11.5,10.66,0.0
2016,12,25,8,0,0.0,23.0,6.2,19.0,23.0,21.35,10.89
2016,12,25,8,15,0.0,39.0,6.5,19.0,39.0,37.07,24.76
2016,12,25,8,30,0.0,55.0,6.8,19.0,55.0,52.97,38.47
2016,12,25,8,45,0.0,72.0,7.1,19.5,72.0,69.9,52.83
2016,12,25,9,0,0.0,89.0,7.4,20.0,89.0,86.81,66.95
2016,12,25,9,15,0.0,105.0,7.6,20.5,105.0,102.64,79.96
2016,12,25,9,30,0.0,121.0,7.8,21.0,121.0,118.54,92.8
2016,12,25,9,45,2.5,134.5,8.0,21.5,136.0,133.41,104.69
2016,12,25,10,0,5.0,148.0,8.2,22.0,151.0,148.58,116.7
2016,12,25,10,15,51.5,181.5,8.25,22.0,207.0,227.89,181.99
2016,12,25,10,30,98.0,215.0,8.3,22.0,263.0,302.92,243.02
2016,12,25,10,45,98.0,228.0,8.35,22.5,278.0,319.68,255.43
2016,12,25,11,0,98.0,241.0,8.4,23.0,293.0,336.32,267.71
2016,12,25,11,15,49.0,202.0,8.3,23.0,228.0,250.88,198.38
2016,12,25,11,30,0.0,163.0,8.2,23.0,163.0,157.25,121.74
2016,12,25,11,45,21.5,205.5,8.1,23.5,218.5,220.38,172.53
2016,12,25,12,0,43.0,248.0,8.0,24.0,274.0,299.63,235.08
2016,12,25,12,15,29.0,231.0,7.85,24.0,248.5,267.48,209.17
2016,12,25,12,30,15.0,214.0,7.7,24.0,223.0,223.64,174.12
2016,12,25,12,45,10.5,202.5,7.55,24.5,209.0,207.4,160.84
2016,12,25,13,0,6.0,191.0,7.4,25.0,195.0,191.34,147.72
2016,12,25,13,15,67.0,228.5,7.15,25.0,267.0,297.64,233.48
2016,12,25,13,30,128.0,266.0,6.9,25.0,339.0,406.96,319.73
2016,12,25,13,45,126.0,256.5,6.65,25.0,326.0,392.32,308.32
2016,12,25,14,0,124.0,247.0,6.4,25.0,313.0,377.44,296.97
2016,12,25,14,15,423.5,178.0,6.15,24.5,388.5,556.61,443.42
2016,12,25,14,30,723.0,109.0,5.9,24.0,464.0,700.05,556.95
2016,12,25,14,45,679.5,112.5,5.7,24.0,428.0,648.89,517.8
2016,12,25,15,0,636.0,116.0,5.5,24.0,392.0,597.91,478.13
2016,12,25,15,15,606.0,111.0,5.2,23.5,354.5,547.33,439.25
2016,12,25,15,30,576.0,106.0,4.9,23.0,317.0,497.15,399.9
2016,12,25,15,45,521.0,101.5,4.6,23.0,274.0,430.87,346.32
2016,12,25,16,0,466.0,97.0,4.3,23.0,231.0,372.27,297.86
2016,12,25,16,15,404.0,86.5,4.05,22.5,188.0,307.54,244.42
2016,12,25,16,30,342.0,76.0,3.8,22.0,145.0,248.25,194.31
2016,12,25,16,45,248.5,61.0,3.55,22.0,104.0,177.82,134.85
2016,12,25,17,0,155.0,46.0,3.3,22.0,63.0,112.21,79.45
2016,12,25,17,15,77.5,23.0,3.3,21.5,31.5,51.73,19.25
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.5,2.35,19.5,31.0,66.18,0.0
2016,12,26,8,0,328.0,31.0,2.6,20.0,62.0,150.61,102.02
2016,12,26,8,15,424.0,39.5,2.6,20.0,104.5,213.31,159.71
2016,12,26,8,30,520.0,48.0,2.6,20.0,147.0,285.9,222.58
2016,12,26,8,45,579.5,54.0,2.65,20.5,192.0,347.8,275.98
2016,12,26,9,0,639.0,60.0,2.7,21.0,237.0,414.5,331.6
2016,12,26,9,15,677.5,64.5,2.8,21.5,280.0,471.87,378.36
2016,12,26,9,30,716.0,69.0,2.9,22.0,323.0,528.7,423.27
2016,12,26,9,45,746.5,71.0,3.0,22.5,363.0,581.19,463.54
2016,12,26,10,0,777.0,73.0,3.1,23.0,403.0,633.85,502.7
2016,12,26,10,15,795.5,75.0,3.2,23.0,436.5,677.65,534.02
2016,12,26,10,30,814.0,77.0,3.3,23.0,470.0,720.09,564.05
2016,12,26,10,45,549.0,154.5,3.4,23.5,426.5,623.99,490.0
2016,12,26,11,0,284.0,232.0,3.5,24.0,383.0,500.85,391.79
2016,12,26,11,15,142.0,152.5,3.5,24.0,228.0,283.55,224.32
2016,12,26,11,30,0.0,73.0,3.5,24.0,73.0,67.98,49.45
2016,12,26,11,45,0.0,49.5,3.55,24.5,49.5,46.05,31.75
2016,12,26,12,0,0.0,26.0,3.6,25.0,26.0,24.17,13.97
2016,12,26,12,15,170.5,142.0,3.5,25.0,243.0,315.32,249.95
2016,12,26,12,30,341.0,258.0,3.4,25.0,460.0,602.61,466.22
2016,12,26,12,45,199.5,258.0,3.35,25.5,376.5,463.22,358.05
2016,12,26,13,0,58.0,258.0,3.3,26.0,293.0,324.55,249.55
2016,12,26,13,15,169.5,256.5,3.15,26.0,354.0,432.94,335.04
2016,12,26,13,30,281.0,255.0,3.0,26.0,415.0,538.17,414.92
2016,12,26,13,45,548.5,172.5,2.95,26.0,471.5,675.53,520.83
2016,12,26,14,0,816.0,90.0,2.9,26.0,528.0,789.51,602.49
2016,12,26,14,15,478.0,156.0,2.65,25.5,409.5,575.12,446.45
2016,12,26,14,30,140.0,222.0,2.4,25.0,291.0,355.28,276.43
2016,12,26,14,45,94.5,201.0,2.2,25.0,246.0,282.66,220.9
2016,12,26,15,0,49.0,180.0,2.0,25.0,201.0,224.33,174.9
2016,12,26,15,15,373.0,128.0,1.7,24.5,266.5,408.74,323.88
2016,12,26,15,30,697.0,76.0,1.4,24.0,332.0,539.53,423.27
2016,12,26,15,45,653.0,73.0,1.15,24.0,289.0,479.76,374.9
2016,12,26,16,0,609.0,70.0,0.9,24.0,246.0,422.11,328.61
2016,12,26,16,15,551.5,63.0,0.75,23.5,201.5,355.94,275.8
2016,12,26,16,30,494.0,56.0,0.6,23.0,157.0,294.22,224.95
2016,12,26,16,45,398.0,47.0,0.5,22.5,114.5,220.59,164.31
2016,12,26,17,0,302.0,38.0,0.4,22.0,72.0,156.51,110.08
2016,12,26,17,15,151.0,19.0,0.4,21.5,36.0,71.35,30.28
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.0,19.0,2.0,16.0,27.5,51.08,0.0
2016,12,27,8,0,186.0,38.0,2.2,16.0,55.0,114.69,78.91
2016,12,27,8,15,280.5,51.5,2.2,16.0,95.5,173.36,132.06
2016,12,27,8,30,375.0,65.0,2.2,16.0,136.0,242.47,191.86
2016,12,27,8,45,439.0,75.0,2.2,16.5,180.0,302.81,243.94
2016,12,27,9,0,503.0,85.0,2.2,17.0,224.0,371.32,301.21
2016,12,27,9,15,547.0,92.0,2.15,17.5,266.0,428.97,348.19
2016,12,27,9,30,591.0,99.0,2.1,18.0,308.0,489.08,395.54
2016,12,27,9,45,624.0,103.5,2.05,18.5,347.5,541.42,435.42
2016,12,27,10,0,657.0,108.0,2.0,19.0,387.0,594.46,474.59
2016,12,27,10,15,679.0,111.5,2.0,19.0,420.5,638.77,507.34
2016,12,27,10,30,701.0,115.0,2.0,19.0,454.0,682.28,538.61
2016,12,27,10,45,485.0,174.5,2.0,19.5,415.5,596.49,470.22
2016,12,27,11,0,269.0,234.0,2.0,20.0,377.0,490.91,386.15
2016,12,27,11,15,233.0,248.5,2.0,20.0,375.5,470.94,370.66
2016,12,27,11,30,197.0,263.0,2.0,20.0,374.0,461.36,362.15
2016,12,27,11,45,127.5,260.5,2.0,20.5,333.0,400.72,313.73
2016,12,27,12,0,58.0,258.0,2.0,21.0,292.0,324.47,253.14
2016,12,27,12,15,64.0,262.5,1.95,21.0,300.5,335.16,261.67
2016,12,27,12,30,70.0,267.0,1.9,21.0,309.0,345.86,269.83
2016,12,27,12,45,100.5,272.5,1.85,21.0,332.0,379.34,296.1
2016,12,27,13,0,131.0,278.0,1.8,21.0,355.0,426.07,331.79
2016,12,27,13,15,149.0,272.5,1.75,21.0,359.0,434.25,338.25
2016,12,27,13,30,167.0,267.0,1.7,21.0,363.0,441.6,344.32
2016,12,27,13,45,92.0,234.0,1.65,21.0,286.5,324.23,254.01
2016,12,27,14,0,17.0,201.0,1.6,21.0,210.0,212.15,165.49
2016,12,27,14,15,56.5,210.5,1.55,21.0,238.5,266.25,209.68
2016,12,27,14,30,96.0,220.0,1.5,21.0,267.0,307.75,242.92
2016,12,27,14,45,270.0,186.5,1.5,21.0,307.0,416.87,330.87
2016,12,27,15,0,444.0,153.0,1.5,21.0,347.0,502.31,397.81
2016,12,27,15,15,524.0,126.0,1.45,21.0,334.5,507.39,402.03
2016,12,27,15,30,604.0,99.0,1.4,21.0,322.0,509.13,403.51
2016,12,27,15,45,561.5,93.0,1.35,21.0,280.5,450.33,357.46
2016,12,27,16,0,519.0,87.0,1.3,21.0,239.0,393.68,312.27
2016,12,27,16,15,461.0,78.0,1.15,20.5,195.5,326.75,258.14
2016,12,27,16,30,403.0,69.0,1.0,20.0,152.0,267.88,208.95
2016,12,27,16,45,319.0,56.0,0.9,19.5,110.5,199.75,151.86
2016,12,27,17,0,235.0,43.0,0.8,19.0,69.0,140.49,101.09
2016,12,27,17,15,117.5,21.5,0.8,18.5,34.5,66.19,30.76
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,8.8,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,17.63,7.88
2016,12,28,8,15,0.0,34.5,3.9,19.5,34.5,32.19,20.7
2016,12,28,8,30,0.0,50.0,4.1,20.0,50.0,47.55,33.82
2016,12,28,8,45,0.0,66.5,4.3,20.5,66.5,63.93,47.65
2016,12,28,9,0,0.0,83.0,4.5,21.0,83.0,80.3,61.26
2016,12,28,9,15,0.0,99.0,4.55,21.5,99.0,96.15,74.21
2016,12,28,9,30,0.0,115.0,4.6,22.0,115.0,112.05,86.99
2016,12,28,9,45,0.5,129.5,4.7,22.5,130.0,126.72,98.59
2016,12,28,10,0,1.0,144.0,4.8,23.0,145.0,141.51,110.14
2016,12,28,10,15,3.5,155.5,4.8,23.0,157.5,154.64,120.52
2016,12,28,10,30,6.0,167.0,4.8,23.0,170.0,168.04,131.07
2016,12,28,10,45,133.5,201.5,4.85,23.5,272.0,327.42,260.2
2016,12,28,11,0,261.0,236.0,4.9,24.0,374.0,486.65,384.2
2016,12,28,11,15,298.0,239.5,4.9,24.0,403.0,527.13,414.77
2016,12,28,11,30,335.0,243.0,4.9,24.0,432.0,568.07,445.84
2016,12,28,11,45,338.5,248.5,4.9,24.5,443.5,582.42,455.21
2016,12,28,12,0,342.0,254.0,4.9,25.0,455.0,595.59,463.78
2016,12,28,12,15,401.0,241.5,4.85,25.0,479.0,635.25,494.29
2016,12,28,12,30,460.0,229.0,4.8,25.0,503.0,687.8,533.47
2016,12,28,12,45,406.0,241.5,4.75,25.0,482.0,640.48,497.42
2016,12,28,13,0,352.0,254.0,4.7,25.0,461.0,605.75,470.57
2016,12,28,13,15,276.5,260.5,4.6,25.0,421.5,544.64,423.48
2016,12,28,13,30,201.0,267.0,4.5,25.0,382.0,470.8,366.66
2016,12,28,13,45,147.0,256.0,4.4,25.0,338.5,409.46,319.32
2016,12,28,14,0,93.0,245.0,4.3,25.0,295.0,337.27,263.17
2016,12,28,14,15,228.0,222.0,4.1,25.0,336.5,428.39,337.05
2016,12,28,14,30,363.0,199.0,3.9,25.0,378.0,511.47,402.54
2016,12,28,14,45,341.5,187.5,3.75,25.0,347.5,471.15,371.57
2016,12,28,15,0,320.0,176.0,3.6,25.0,317.0,431.21,341.1
2016,12,28,15,15,478.5,133.5,3.2,24.5,322.5,486.56,386.16
2016,12,28,15,30,637.0,91.0,2.8,24.0,328.0,521.93,414.09
2016,12,28,15,45,602.5,84.5,2.4,24.0,286.5,465.94,368.95
2016,12,28,16,0,568.0,78.0,2.0,24.0,245.0,411.39,324.44
2016,12,28,16,15,512.0,70.5,1.8,23.0,201.5,347.04,272.85
2016,12,28,16,30,456.0,63.0,1.6,22.0,158.0,286.98,223.07
2016,12,28,16,45,376.0,51.5,1.45,21.5,116.0,218.37,165.33
2016,12,28,17,0,296.0,40.0,1.3,21.0,74.0,157.27,112.68
2016,12,28,17,15,148.0,25.5,1.35,20.5,42.5,80.54,40.43
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,10.48,0.0
2016,12,28,17,45,0.0,5.5,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,5.4,11.0,15.0,13.97,0.0
2016,12,29,8,0,0.0,30.0,5.4,11.0,30.0,29.5,17.56
2016,12,29,8,15,8.5,49.0,5.5,11.0,50.5,52.08,38.09
2016,12,29,8,30,17.0,68.0,5.6,11.0,71.0,79.26,62.02
2016,12,29,8,45,23.5,86.5,5.7,11.0,92.0,102.45,82.53
2016,12,29,9,0,30.0,105.0,5.8,11.0,113.0,126.29,103.38
2016,12,29,9,15,34.0,122.5,5.95,11.0,133.5,148.16,122.28
2016,12,29,9,30,38.0,140.0,6.1,11.0,154.0,170.47,141.29
2016,12,29,9,45,40.0,156.0,6.3,11.5,172.0,190.09,157.48
2016,12,29,10,0,42.0,172.0,6.5,12.0,190.0,209.94,173.65
2016,12,29,10,15,36.0,182.0,6.45,12.0,198.5,217.11,179.13
2016,12,29,10,30,30.0,192.0,6.4,12.0,207.0,223.98,184.3
2016,12,29,10,45,48.5,212.0,6.4,12.5,237.5,261.53,215.24
2016,12,29,11,0,67.0,232.0,6.4,13.0,268.0,300.17,246.69
2016,12,29,11,15,142.0,246.5,6.35,13.0,326.0,392.74,323.79
2016,12,29,11,30,217.0,261.0,6.3,13.0,384.0,475.79,392.02
2016,12,29,11,45,257.0,261.5,6.3,13.0,410.5,527.28,433.44
2016,12,29,12,0,297.0,262.0,6.3,13.0,437.0,565.64,464.5
2016,12,29,12,15,256.0,270.5,6.2,13.0,422.5,541.56,443.8
2016,12,29,12,30,215.0,279.0,6.1,13.0,408.0,502.18,411.4
2016,12,29,12,45,300.0,262.0,6.1,13.5,440.5,571.04,467.49
2016,12,29,13,0,385.0,245.0,6.1,14.0,473.0,624.38,510.62
2016,12,29,13,15,387.5,239.0,6.0,14.0,464.5,616.17,504.17
2016,12,29,13,30,390.0,233.0,5.9,14.0,456.0,606.42,496.77
2016,12,29,13,45,352.5,232.5,5.8,14.0,429.0,567.92,465.87
2016,12,29,14,0,315.0,232.0,5.7,14.0,402.0,529.53,435.0
2016,12,29,14,15,315.0,219.5,5.65,14.0,383.0,507.48,418.15
2016,12,29,14,30,315.0,207.0,5.6,14.0,364.0,484.37,400.29
2016,12,29,14,45,198.5,198.5,5.55,14.0,295.0,367.48,304.2
2016,12,29,15,0,82.0,190.0,5.5,14.0,226.0,259.38,213.53
2016,12,29,15,15,449.5,127.0,5.25,13.5,297.5,460.49,385.96
2016,12,29,15,30,817.0,64.0,5.0,13.0,369.0,601.9,502.85
2016,12,29,15,45,783.5,60.5,4.8,13.0,324.0,542.5,452.32
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,483.96,402.08
2016,12,29,16,15,699.5,52.5,4.15,12.5,231.5,417.18,343.95
2016,12,29,16,30,649.0,48.0,3.7,12.0,184.0,353.69,287.15
2016,12,29,16,45,565.0,40.5,3.3,11.5,137.0,277.79,219.28
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,209.76,156.62
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,105.77,58.88
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.31,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.62,0.0
2016,12,30,8,15,0.0,8.5,0.85,7.5,8.5,7.87,1.1
2016,12,30,8,30,0.0,12.0,0.9,8.0,12.0,11.11,4.04
2016,12,30,8,45,0.0,16.0,1.0,8.5,16.0,14.82,7.35
2016,12,30,9,0,0.0,20.0,1.1,9.0,20.0,18.54,10.63
2016,12,30,9,15,0.0,24.0,1.35,9.5,24.0,22.26,13.85
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,25.98,17.03
2016,12,30,9,45,1.0,86.5,1.85,10.5,87.0,82.04,65.23
2016,12,30,10,0,2.0,145.0,2.1,11.0,146.0,143.26,116.62
2016,12,30,10,15,1.0,98.0,2.2,11.0,98.5,93.0,73.97
2016,12,30,10,30,0.0,51.0,2.3,11.0,51.0,47.42,35.1
2016,12,30,10,45,0.0,54.0,2.4,11.5,54.0,50.22,37.37
2016,12,30,11,0,0.0,57.0,2.5,12.0,57.0,53.03,39.59
2016,12,30,11,15,55.0,159.5,2.55,12.0,190.5,207.85,170.63
2016,12,30,11,30,110.0,262.0,2.6,12.0,324.0,373.01,304.14
2016,12,30,11,45,61.0,235.0,2.7,12.0,269.5,299.65,243.5
2016,12,30,12,0,12.0,208.0,2.8,12.0,215.0,214.55,173.19
2016,12,30,12,15,6.5,191.0,2.85,11.5,195.0,191.59,154.72
2016,12,30,12,30,1.0,174.0,2.9,11.0,175.0,168.93,136.17
2016,12,30,12,45,72.0,227.0,2.95,11.0,270.0,300.67,246.4
2016,12,30,13,0,143.0,280.0,3.0,11.0,365.0,439.0,357.83
2016,12,30,13,15,93.0,261.0,3.0,11.0,316.0,358.29,292.2
2016,12,30,13,30,43.0,242.0,3.0,11.0,267.0,292.27,238.08
2016,12,30,13,45,21.5,171.0,3.05,11.0,183.5,183.74,149.49
2016,12,30,14,0,0.0,100.0,3.1,11.0,100.0,93.7,74.0
2016,12,30,14,15,0.0,125.0,3.1,11.0,125.0,118.82,95.35
2016,12,30,14,30,0.0,150.0,3.1,11.0,150.0,144.97,117.39
2016,12,30,14,45,0.0,101.0,3.1,11.0,101.0,95.12,75.66
2016,12,30,15,0,0.0,52.0,3.1,11.0,52.0,48.34,36.0
2016,12,30,15,15,0.0,47.0,3.05,10.5,47.0,43.67,32.17
2016,12,30,15,30,0.0,42.0,3.0,10.0,42.0,39.01,28.27
2016,12,30,15,45,0.0,37.0,3.0,10.0,37.0,34.35,24.29
2016,12,30,16,0,0.0,32.0,3.0,10.0,32.0,29.69,20.26
2016,12,30,16,15,0.0,26.0,2.75,9.5,26.0,24.11,15.41
2016,12,30,16,30,0.0,20.0,2.5,9.0,20.0,18.54,10.5
2016,12,30,16,45,0.0,15.0,2.3,9.0,15.0,13.89,6.33
2016,12,30,17,0,0.0,10.0,2.1,9.0,10.0,9.26,2.14
2016,12,30,17,15,0.0,5.5,2.15,9.0,5.5,5.09,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
